"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,
2011/3/31 9:40,-1850,-2250,0.015 ,-0.087 ,0.1066 ,0.1755 ,2.54E+01,1.90E+01,1.04E+00,9.67E-01,0.130 ,
2011/3/31 16:10,-1900,-2250,0.015 ,-0.085 ,0.1071 ,0.1761 ,2.51E+01,1.87E+01,1.02E+00,9.55E-01,0.130 ,
2011/3/31 16:45,-1900,-2250,0.017 ,-0.085 ,0.1071 ,0.1761 ,2.59E+01,1.87E+01,1.02E+00,9.54E-01,0.130 ,
2011/3/31 19:00,-1850,-2250,0.010 ,-0.090 ,0.1069 ,0.1761 ,2.48E+01,1.86E+01,1.02E+00,9.49E-01,0.130 ,
2011/3/31 19:30,-1850,-2250,0.019 ,-0.083 ,0.1064 ,0.1754 ,2.54E+01,1.86E+01,1.02E+00,9.49E-01,0.130 ,
2011/3/31 19:50,-1850,-2250,0.022 ,-0.083 ,0.1068 ,0.1759 ,2.48E+01,1.86E+01,1.02E+00,9.47E-01,0.130 ,
2011/4/1 0:00,-1900,-2250,0.015 ,-0.083 ,0.1068 ,0.1755 ,2.40E+01,1.80E+01,1.00E+00,9.30E-01,0.120 ,
2011/4/1 0:45,-1900,-2250,0.015 ,-0.081 ,0.1073 ,0.1838 ,2.40E+01,1.80E+01,1.00E+00,9.30E-01,0.120 ,
2011/4/1 5:15,-1900,-2250,0.017 ,-0.083 ,0.1071 ,0.1755 ,2.47E+01,1.82E+01,9.96E-01,9.25E-01,0.120 ,
2011/4/1 5:45,-1900,-2250,0.017 ,-0.081 ,0.1071 ,0.1775 ,2.45E+01,1.82E+01,9.95E-01,9.24E-01,0.120 ,
2011/4/1 11:10,-1900,-2250,0.017 ,-0.081 ,0.1071 ,0.1759 ,2.45E+01,1.80E+01,9.83E-01,9.12E-01,0.120 ,
2011/4/1 11:45,-1900,-2250,0.015 ,-0.083 ,0.1068 ,0.1757 ,2.42E+01,1.80E+01,9.82E-01,9.12E-01,0.120 ,
2011/4/1 15:00,-1850,-2250,0.017 ,-0.083 ,0.1059 ,0.1755 ,2.43E+01,1.78E+01,9.75E-01,9.05E-01,0.120 ,
2011/4/1 15:30,-1850,-2250,0.015 ,-0.085 ,0.1061 ,0.1755 ,2.40E+01,1.78E+01,9.74E-01,9.04E-01,0.120 ,
2011/4/1 20:00,-1850,-2250,0.015 ,-0.085 ,0.1066 ,0.1754 ,2.36E+01,1.77E+01,9.65E-01,8.95E-01,0.120 ,
2011/4/1 20:30,-1850,-2250,0.017 ,-0.083 ,0.1066 ,0.1754 ,2.38E+01,1.76E+01,9.64E-01,8.94E-01,0.120 ,
2011/4/2 1:00,-1850,-2250,0.019 ,-0.081 ,0.1066 ,0.1755 ,2.37E+01,1.75E+01,9.55E-01,8.85E-01,0.120 ,
2011/4/2 1:30,-1850,-2250,0.024 ,-0.081 ,0.1055 ,0.1748 ,2.40E+01,1.75E+01,9.55E-01,8.85E-01,0.120 ,
2011/4/2 5:55,-1850,-2250,0.013 ,-0.087 ,0.1061 ,0.1754 ,2.41E+01,1.73E+01,9.46E-01,8.71E-01,0.120 ,
2011/4/2 6:25,-1850,-2250,0.019 ,-0.083 ,0.1062 ,0.1754 ,2.33E+01,1.73E+01,9.46E-01,8.77E-01,0.120 ,
2011/4/2 11:05,-1850,-2250,0.019 ,-0.085 ,0.1055 ,0.1754 ,2.31E+01,1.72E+01,9.37E-01,8.70E-01,0.130 ,
2011/4/2 11:40,-1850,-2250,0.017 ,-0.087 ,0.1054 ,0.1752 ,2.58E+01,1.71E+01,9.36E-01,8.69E-01,0.120 ,
2011/4/2 12:10,-1850,-2250,0.013 ,-0.090 ,0.1050 ,0.1748 ,2.32E+01,1.71E+01,9.35E-01,8.68E-01,0.120 ,
2011/4/2 16:00,-1850,-2250,0.017 ,-0.085 ,0.1050 ,0.1747 ,2.31E+01,1.70E+01,9.30E-01,8.63E-01,0.120 ,
2011/4/2 16:30,-1850,-2250,0.013 ,-0.085 ,0.1052 ,0.1748 ,2.28E+01,1.70E+01,9.29E-01,8.62E-01,0.120 ,
2011/4/2 21:00,-1850,-2250,0.009 ,-0.090 ,0.1054 ,0.1747 ,2.30E+01,1.68E+01,9.20E-01,8.55E-01,0.120 ,
2011/4/2 21:30,-1850,-2250,0.007 ,-0.087 ,0.1055 ,0.1747 ,2.27E+01,1.68E+01,9.19E-01,8.54E-01,0.120 ,
2011/4/3 2:30,-1850,-2250,0.010 ,-0.083 ,0.1061 ,0.1748 ,2.22E+01,1.67E+01,9.11E-01,8.46E-01,0.110 ,
2011/4/3 7:00,-1850,-2250,0.009 ,-0.081 ,0.1066 ,0.1750 ,2.22E+01,1.66E+01,9.03E-01,8.39E-01,0.100 ,
2011/4/3 7:30,-1850,-2250,0.010 ,-0.078 ,0.1066 ,0.1750 ,2.18E+01,1.65E+01,9.02E-01,8.39E-01,0.120 ,
2011/4/3 9:15,-1850,-2250,0.013 ,-0.078 ,0.1062 ,0.1750 ,2.18E+01,1.65E+01,8.99E-01,8.36E-01,0.100 ,
2011/4/3 10:00,-1850,-2250,0.013 ,-0.078 ,0.1064 ,0.1750 ,2.17E+01,1.65E+01,8.98E-01,8.35E-01,0.100 ,
2011/4/3 10:30,-1850,-2250,0.010 ,-0.078 ,0.1062 ,0.1750 ,2.17E+01,1.65E+01,8.97E-01,8.34E-01,0.100 ,
2011/4/3 12:00,-1850,-2250,0.007 ,-0.085 ,0.1062 ,0.1752 ,2.17E+01,1.64E+01,8.94E-01,8.32E-01,0.100 ,
2011/4/3 12:30,-1850,-2250,0.013 ,-0.078 ,0.1061 ,0.1750 ,2.17E+01,1.64E+01,8.94E-01,8.31E-01,0.100 ,
2011/4/3 13:00,-1850,-2250,0.007 ,-0.083 ,0.1064 ,0.1754 ,2.17E+01,1.64E+01,8.93E-01,8.31E-01,0.100 ,
2011/4/3 13:30,-1850,-2250,0.010 ,-0.081 ,0.1062 ,0.1754 ,2.17E+01,1.64E+01,8.92E-01,8.30E-01,0.100 ,
2011/4/3 17:00,-1850,-2250,0.015 ,-0.081 ,0.1057 ,0.1750 ,2.17E+01,1.63E+01,8.86E-01,8.21E-01,0.100 ,
2011/4/3 17:35,-1850,-2250,0.010 ,-0.081 ,0.1059 ,0.1752 ,2.24E+01,1.63E+01,8.85E-01,8.21E-01,0.100 ,
2011/4/3 18:00,-1850,-2250,0.009 ,-0.083 ,0.1059 ,0.1752 ,2.18E+01,1.63E+01,8.84E-01,8.20E-01,0.100 ,
2011/4/3 21:00,-1900,-2250,0.010 ,-0.078 ,0.1064 ,0.1754 ,2.15E+01,1.62E+01,8.80E-01,8.17E-01,0.100 ,
2011/4/3 22:00,-1850,-2250,0.009 ,-0.078 ,0.1068 ,0.1754 ,2.15E+01,1.62E+01,8.79E-01,8.16E-01,0.100 ,
2011/4/4 3:00,-1800,-2250,0.007 ,-0.077 ,0.1073 ,0.1754 ,2.13E+01,1.60E+01,8.72E-01,8.10E-01,0.100 ,
2011/4/4 3:30,-1800,-2250,0.007 ,-0.077 ,0.1073 ,0.1754 ,2.15E+01,1.60E+01,8.71E-01,8.10E-01,0.100 ,
2011/4/4 8:00,-1850,-2250,0.007 ,-0.077 ,0.1071 ,0.1755 ,2.11E+01,1.59E+01,8.66E-01,8.05E-01,0.110 ,
2011/4/4 8:30,-1750,-2250,0.009 ,-0.077 ,0.1068 ,0.1754 ,2.15E+01,1.59E+01,8.65E-01,8.04E-01,0.100 ,
2011/4/4 9:30,-1750,-2250,0.005 ,-0.078 ,0.1069 ,0.1757 ,2.11E+01,1.59E+01,8.64E-01,8.03E-01,0.110 ,
2011/4/4 14:30,-1850,-2250,0.005 ,-0.081 ,0.1071 ,0.1754 ,2.07E+01,1.58E+01,8.57E-01,7.97E-01,0.110 ,
2011/4/4 18:30,-1850,-2250,0.007 ,-0.081 ,0.1066 ,0.1743 ,2.25E+01,1.57E+01,8.52E-01,7.93E-01,0.100 ,
2011/4/4 19:00,-1850,-2250,0.007 ,-0.081 ,0.1071 ,0.1745 ,2.04E+01,1.57E+01,8.51E-01,7.93E-01,0.110 ,
2011/4/5 0:00,-1850,-2250,0.005 ,-0.078 ,0.1073 ,0.1736 ,2.04E+01,1.55E+01,8.45E-01,7.86E-01,0.110 ,
2011/4/5 0:30,-1850,-2250,0.005 ,-0.081 ,0.1069 ,0.1731 ,2.05E+01,1.55E+01,8.44E-01,7.86E-01,0.110 ,
2011/4/5 5:10,-1850,-2250,0.009 ,-0.078 ,0.1078 ,0.1733 ,2.12E+01,1.54E+01,8.39E-01,7.80E-01,0.110 ,
2011/4/5 5:40,-1850,-2250,0.010 ,-0.077 ,0.1078 ,0.1733 ,2.10E+01,1.54E+01,8.39E-01,7.80E-01,0.110 ,
2011/4/5 10:20,-1850,-2250,0.005 ,-0.078 ,0.1071 ,0.1733 ,2.06E+01,1.53E+01,8.33E-01,7.74E-01,0.110 ,
2011/4/5 17:10,-1850,-2250,0.007 ,-0.077 ,0.1071 ,0.1734 ,2.03E+01,1.52E+01,8.23E-01,7.66E-01,0.110 ,
2011/4/5 18:30,-1850,-2250,0.007 ,-0.077 ,0.1069 ,0.1727 ,2.03E+01,1.52E+01,8.22E-01,7.65E-01,0.120 ,
2011/4/6 0:00,-1850,-2250,0.009 ,-0.077 ,0.1069 ,0.1733 ,2.09E+01,1.51E+01,8.15E-01,7.58E-01,0.120 ,
2011/4/6 6:30,-1800,-2200,0.007 ,-0.077 ,0.1076 ,0.1731 ,1.98E+01,1.49E+01,8.07E-01,7.50E-01,0.120 ,
2011/4/6 12:30,-1800,-2200,0.005 ,-0.081 ,0.1069 ,0.1731 ,1.95E+01,1.48E+01,7.99E-01,7.43E-01,0.120 ,
2011/4/6 18:00,-1800,-2200,0.004 ,-0.081 ,0.1066 ,0.1731 ,1.95E+01,1.47E+01,7.92E-01,7.37E-01,0.110 ,
2011/4/7 0:00,-1800,-2250,0.002 ,-0.079 ,0.1071 ,0.1729 ,1.95E+01,1.46E+01,7.84E-01,7.29E-01,0.120 ,
2011/4/7 6:00,-1850,-2250,-0.002 ,-0.079 ,0.1075 ,0.1729 ,1.96E+01,1.45E+01,7.77E-01,7.22E-01,0.110 ,
2011/4/7 12:00,-1900,-2250,0.000 ,-0.081 ,0.1059 ,0.1720 ,1.93E+01,1.44E+01,7.68E-01,7.14E-01,0.100 ,
2011/4/7 18:00,-1950,-2250,0.000 ,-0.079 ,0.1062 ,0.1727 ,1.92E+01,1.43E+01,7.59E-01,7.06E-01,0.110 ,
2011/4/7 19:30,-2000,-2250,0.000 ,-0.081 ,0.1062 ,0.1727 ,1.92E+01,1.43E+01,7.57E-01,7.04E-01,0.110 ,
2011/4/8 1:30,-2000,-2250,-0.002 ,-0.081 ,0.1061 ,0.1726 ,1.90E+01,1.42E+01,7.48E-01,6.94E-01,0.110 ,
2011/4/8 6:40,-2000,-2250,-0.002 ,-0.081 ,0.1057 ,0.1722 ,1.89E+01,1.41E+01,7.43E-01,6.89E-01,0.120 ,
2011/4/8 12:00,-1850,-2250,-0.004 ,-0.079 ,0.1052 ,0.1722 ,1.88E+01,1.40E+01,7.38E-01,6.84E-01,0.140 ,
2011/4/8 18:00,-1700,-2200,0.006 ,-0.081 ,0.1047 ,0.1720 ,1.87E+01,1.40E+01,7.33E-01,6.80E-01,0.100 ,
2011/4/9 0:00,-1950,-2300,-0.002 ,-0.085 ,0.1054 ,0.1727 ,1.86E+01,1.39E+01,7.28E-01,6.75E-01,0.130 ,
2011/4/9 6:15,-1850,-2250,-0.002 ,-0.081 ,0.1057 ,0.1726 ,1.85E+01,1.38E+01,7.23E-01,6.71E-01,0.100 ,
2011/4/9 12:25,-1700,-2250,-0.004 ,-0.081 ,0.1055 ,0.1722 ,1.84E+01,1.37E+01,7.17E-01,6.66E-01,0.090 ,
2011/4/9 18:25,-1900,-2250,-0.011 ,-0.079 ,0.1054 ,0.1715 ,1.83E+01,1.36E+01,7.13E-01,6.61E-01,0.090 ,
2011/4/10 0:00,-1900,-2250,-0.011 ,-0.081 ,0.1055 ,0.1717 ,1.82E+01,1.36E+01,7.08E-01,6.56E-01,0.090 ,
2011/4/10 6:00,-1900,-2250,-0.009 ,-0.077 ,0.1061 ,0.1717 ,1.81E+01,1.35E+01,7.03E-01,6.52E-01,0.090 ,
2011/4/10 12:00,-1900,-2250,-0.009 ,-0.079 ,0.1054 ,0.1713 ,1.80E+01,1.34E+01,6.98E-01,6.48E-01,0.090 ,
2011/4/10 18:00,-1900,-2250,-0.013 ,-0.083 ,0.1052 ,0.1708 ,1.79E+01,1.34E+01,6.94E-01,6.43E-01,0.080 ,
2011/4/11 0:00,-1900,-2250,-0.017 ,-0.083 ,0.1050 ,0.1703 ,1.78E+01,1.33E+01,6.90E-01,6.40E-01,0.080 ,
2011/4/11 6:00,-1900,-2250,-0.015 ,-0.081 ,0.1031 ,0.1698 ,1.78E+01,1.32E+01,6.85E-01,6.36E-01,0.080 ,
2011/4/11 12:00,-1900,-2250,-0.017 ,-0.083 ,0.1043 ,0.1699 ,1.77E+01,1.32E+01,6.81E-01,6.32E-01,0.075 ,
2011/4/11 18:30,-1850,-2250,-0.017 ,-0.083 ,0.1043 ,0.1698 ,1.75E+01,1.31E+01,6.24E-01,6.80E-01,0.085 ,
2011/4/12 0:00,-1850,-2250,-0.015 ,-0.079 ,0.1045 ,0.1696 ,1.75E+01,1.31E+01,6.75E-01,6.20E-01,0.090 ,
2011/4/12 6:00,-1850,-2250,-0.019 ,-0.079 ,0.1052 ,0.1692 ,1.74E+01,1.30E+01,6.71E-01,6.17E-01,0.075 ,
2011/4/12 12:00,-1850,-2250,-0.017 ,-0.083 ,0.1048 ,0.1689 ,1.73E+01,1.29E+01,6.68E-01,6.13E-01,0.080 ,
2011/4/12 15:10,-1850,-2250,-0.019 ,-0.085 ,0.1048 ,0.1689 ,1.72E+01,1.29E+01,6.63E-01,6.11E-01,0.090 ,
2011/4/12 18:00,-1850,-2250,-0.019 ,-0.083 ,0.1050 ,0.1689 ,1.72E+01,1.29E+01,6.62E-01,6.09E-01,0.080 ,
2011/4/12 22:10,-1850,-2250,-0.018 ,-0.086 ,0.1055 ,0.1685 ,1.71E+01,1.29E+01,6.61E-01,6.07E-01,0.070 ,
2011/4/13 6:00,-1850,-2250,-0.019 ,-0.079 ,0.1055 ,0.1680 ,1.70E+01,1.28E+01,6.57E-01,6.03E-01,0.085 ,
2011/4/13 7:00,-1850,-2250,-0.019 ,-0.079 ,0.1054 ,0.1680 ,1.70E+01,1.28E+01,6.56E-01,6.03E-01,0.080 ,
2011/4/13 12:10,-1750,-2200,-0.023 ,-0.083 ,0.1036 ,0.1677 ,1.69E+01,1.27E+01,6.53E-01,6.00E-01,0.080 ,
2011/4/13 18:00,-1750,-2250,-0.021 ,-0.085 ,0.1036 ,0.1677 ,1.68E+01,1.27E+01,6.50E-01,5.97E-01,0.080 ,
2011/4/14 0:00,-1750,-2250,-0.017 ,-0.083 ,0.1047 ,0.1680 ,1.67E+01,1.26E+01,6.47E-01,5.95E-01,0.080 ,
2011/4/14 6:05,-1800,-2250,-0.017 ,-0.083 ,0.1045 ,0.1673 ,1.67E+01,1.26E+01,6.43E-01,5.92E-01,0.080 ,
2011/4/14 12:00,-1800,-2250,-0.017 ,-0.085 ,0.1040 ,0.1671 ,1.66E+01,1.25E+01,6.40E-01,5.89E-01,0.080 ,
2011/4/14 18:00,-1800,-2250,-0.017 ,-0.085 ,0.1041 ,0.1670 ,1.65E+01,1.25E+01,6.37E-01,5.86E-01,0.080 ,
2011/4/15 0:00,-1800,-2250,-0.019 ,-0.085 ,0.1043 ,0.1664 ,1.65E+01,1.24E+01,6.34E-01,5.84E-01,0.080 ,
2011/4/15 6:00,-1800,-2250,-0.023 ,-0.083 ,0.1043 ,0.1661 ,1.64E+01,1.24E+01,6.31E-01,5.81E-01,0.080 ,
2011/4/15 12:00,-1800,-2250,-0.021 ,-0.085 ,0.1040 ,0.1661 ,1.63E+01,1.24E+01,6.28E-01,5.79E-01,0.080 ,
2011/4/15 18:00,-1800,-2250,-0.026 ,-0.087 ,0.1033 ,0.1654 ,1.63E+01,1.23E+01,6.25E-01,5.76E-01,0.080 ,
2011/4/16 0:00,-1800,-2250,-0.028 ,-0.085 ,0.1038 ,0.1656 ,1.73E+01,1.23E+01,6.22E-01,5.74E-01,0.080 ,
2011/4/16 6:00,-1800,-2250,-0.030 ,-0.085 ,0.1038 ,0.1656 ,1.62E+01,1.22E+01,6.20E-01,5.71E-01,0.080 ,
2011/4/16 12:10,-1800,-2250,-0.023 ,-0.085 ,0.1031 ,0.1654 ,2.00E+01,1.22E+01,6.16E-01,5.68E-01,0.110 ,
2011/4/16 18:00,-1800,-2250,-0.030 ,-0.083 ,0.1034 ,0.1658 ,1.59E+01,1.21E+01,6.14E-01,5.65E-01,0.075 ,
2011/4/17 0:00,-1800,-2250,-0.032 ,-0.085 ,0.1043 ,0.1666 ,1.59E+01,1.21E+01,6.11E-01,5.64E-01,0.070 ,
2011/4/17 6:00,-1800,-2250,-0.030 ,-0.083 ,0.1047 ,0.1675 ,1.59E+01,1.21E+01,6.10E-01,5.62E-01,0.070 ,
2011/4/17 14:00,-1800,-2250,-0.030 ,-0.085 ,0.1043 ,0.1684 ,1.58E+01,1.20E+01,6.07E-01,5.60E-01,0.070 ,
2011/4/17 19:00,-1800,-2250,-0.032 ,-0.083 ,0.1045 ,0.1687 ,1.58E+01,1.20E+01,6.05E-01,5.59E-01,0.070 ,
2011/4/18 0:00,-1800,-2250,-0.034 ,-0.085 ,0.1045 ,0.1696 ,1.58E+01,1.19E+01,6.04E-01,5.57E-01,0.065 ,
2011/4/18 6:00,-1800,-2250,-0.034 ,-0.081 ,0.1048 ,0.1701 ,1.58E+01,1.19E+01,6.02E-01,5.56E-01,0.065 ,
2011/4/18 12:00,-1800,-2250,-0.034 ,-0.081 ,0.1047 ,0.1710 ,1.58E+01,1.19E+01,6.00E-01,5.54E-01,0.065 ,
2011/4/18 13:10,-1800,-2250,-0.034 ,-0.085 ,0.1047 ,0.1712 ,1.58E+01,1.19E+01,5.99E-01,5.54E-01,0.065 ,
2011/4/18 13:45,-1800,-2250,-0.034 ,-0.081 ,0.1047 ,0.1713 ,1.58E+01,1.19E+01,5.99E-01,5.54E-01,0.065 ,
2011/4/18 18:00,-1850,-2250,-0.034 ,-0.085 ,0.1045 ,0.1715 ,1.57E+01,1.18E+01,5.98E-01,5.52E-01,0.065 ,
2011/4/19 0:00,-1850,-2250,-0.036 ,-0.085 ,0.1041 ,0.1720 ,1.57E+01,1.18E+01,5.96E-01,5.51E-01,0.070 ,
2011/4/19 6:00,-1850,-2250,-0.034 ,-0.085 ,0.1041 ,0.1724 ,1.57E+01,1.18E+01,5.94E-01,5.49E-01,0.065 ,
2011/4/19 12:00,-1850,-2250,-0.040 ,-0.085 ,0.1036 ,0.1722 ,1.56E+01,1.17E+01,5.92E-01,5.47E-01,0.080 ,
2011/4/19 18:10,-1850,-2250,-0.040 ,-0.083 ,0.1034 ,0.1727 ,1.56E+01,1.17E+01,5.90E-01,5.46E-01,0.065 ,
2011/4/20 0:02,-1850,-2250,-0.038 ,-0.087 ,0.1041 ,0.1734 ,1.56E+01,1.17E+01,5.88E-01,5.44E-01,0.055 ,
2011/4/20 6:00,-1850,-2250,-0.038 ,-0.089 ,0.1045 ,0.1741 ,1.55E+01,1.16E+01,5.87E-01,5.42E-01,0.070 ,
2011/4/20 12:00,-1850,-2250,-0.043 ,-0.089 ,0.1045 ,0.1748 ,1.55E+01,1.16E+01,5.85E-01,5.41E-01,0.065 ,
2011/4/20 18:10,-1850,-2250,-0.043 ,-0.087 ,0.1047 ,0.1754 ,1.55E+01,1.16E+01,5.82E-01,5.40E-01,0.065 ,
2011/4/20 23:50,-1850,-2250,-0.045 ,-0.087 ,0.1054 ,0.1761 ,1.54E+01,1.15E+01,5.80E-01,5.39E-01,0.065 ,
2011/4/21 6:00,-1850,-2250,-0.043 ,-0.085 ,0.1061 ,0.1768 ,1.54E+01,1.15E+01,5.79E-01,5.38E-01,0.065 ,
2011/4/21 12:00,-1850,-2250,-0.043 ,-0.087 ,0.1050 ,0.1769 ,1.54E+01,1.15E+01,5.77E-01,5.37E-01,0.065 ,
2011/4/21 18:00,-1850,-2250,-0.043 ,-0.085 ,0.1052 ,0.1775 ,1.53E+01,1.14E+01,5.75E-01,5.35E-01,0.065 ,
2011/4/22 0:00,-1850,-2250,-0.047 ,-0.089 ,0.1055 ,0.1776 ,1.51E+01,1.14E+01,5.73E-01,5.34E-01,0.065 ,
2011/4/22 6:00,-1850,-2250,-0.047 ,-0.087 ,0.1055 ,0.1780 ,1.52E+01,1.14E+01,5.70E-01,5.32E-01,0.070 ,
2011/4/22 11:50,-1850,-2250,-0.049 ,-0.089 ,0.1048 ,0.1780 ,1.52E+01,1.14E+01,5.69E-01,5.31E-01,0.070 ,
2011/4/22 17:50,-1850,-2250,-0.049 ,-0.089 ,0.1047 ,0.1783 ,1.52E+01,1.13E+01,5.68E-01,5.30E-01,0.080 ,
2011/4/23 0:00,-1850,-2250,-0.053 ,-0.087 ,0.1047 ,0.1785 ,1.52E+01,1.13E+01,5.66E-01,5.28E-01,0.060 ,
2011/4/23 6:15,-1850,-2250,-0.049 ,-0.087 ,0.1045 ,0.1782 ,1.51E+01,1.13E+01,5.64E-01,5.27E-01,0.070 ,
2011/4/23 11:55,-1850,-2250,-0.049 ,-0.087 ,0.1038 ,0.1778 ,1.51E+01,1.13E+01,5.63E-01,5.26E-01,0.060 ,
2011/4/23 18:00,-1850,-2250,-0.051 ,-0.089 ,0.1033 ,0.1776 ,1.50E+01,1.12E+01,5.62E-01,5.25E-01,0.060 ,
2011/4/24 0:00,-1850,-2250,-0.055 ,-0.091 ,0.1027 ,0.1776 ,1.50E+01,1.12E+01,5.61E-01,5.23E-01,0.070 ,
2011/4/24 5:50,-1850,-2250,-0.053 ,-0.089 ,0.1031 ,0.1778 ,1.50E+01,1.12E+01,5.60E-01,5.22E-01,0.060 ,
2011/4/24 12:00,-1850,-2250,-0.051 ,-0.091 ,0.1031 ,0.1780 ,1.49E+01,1.11E+01,5.58E-01,5.21E-01,0.070 ,
2011/4/24 18:00,-1850 ,-2250 ,-0.051 ,-0.091 ,0.1034 ,0.1785 ,1.49E+01,1.11E+01,5.57E-01,5.20E-01,0.070 ,
2011/4/25 0:00,-1850 ,-2250 ,-0.055 ,-0.089 ,0.1038 ,0.1787 ,1.48E+01,1.11E+01,5.56E-01,5.19E-01,0.070 ,
2011/4/25 6:00,-1850 ,-2250 ,-0.053 ,-0.089 ,0.1041 ,0.1789 ,1.48E+01,1.11E+01,5.54E-01,5.18E-01,0.070 ,
2011/4/25 11:00,-1800 ,-2250 ,-0.055 ,-0.091 ,0.1029 ,0.1787 ,1.47E+01,1.10E+01,5.53E-01,5.17E-01,0.050 ,
2011/4/25 17:00,-1850 ,-2250 ,-0.055 ,-0.089 ,0.1034 ,0.1787 ,1.47E+01,1.10E+01,5.52E-01,5.16E-01,0.050 ,
2011/4/25 23:00,-1800 ,-2250 ,-0.055 ,-0.091 ,0.1041 ,0.1792 ,1.46E+01,1.10E+01,5.51E-01,5.15E-01,0.050 ,
2011/4/26 5:00,-1850 ,-2250 ,-0.055 ,-0.087 ,0.1043 ,0.1794 ,1.46E+01,1.10E+01,5.50E-01,5.14E-01,0.040 ,
2011/4/26 9:00,-1850 ,-2250 ,-0.055 ,-0.089 ,0.1041 ,0.1794 ,1.45E+01,1.09E+01,5.49E-01,5.13E-01,0.040 ,
2011/4/26 17:00,-1850 ,-2250 ,-0.051 ,-0.089 ,0.1033 ,0.1790 ,1.39E+01,1.09E+01,5.17E-01,5.11E-01,0.050 ,
2011/4/26 23:00,-1850 ,-2250 ,-0.049 ,-0.089 ,0.1034 ,0.1792 ,1.42E+01,1.09E+01,5.30E-01,5.10E-01,0.050 ,
2011/4/27 5:00,-1850 ,-2250 ,-0.053 ,-0.089 ,0.1031 ,0.1787 ,1.43E+01,1.09E+01,5.32E-01,5.08E-01,0.050 ,
2011/4/27 11:00,-1850 ,-2250 ,-0.053 ,-0.089 ,0.1029 ,0.1792 ,1.43E+01,1.08E+01,5.34E-01,5.07E-01,0.040 ,
2011/4/27 17:00,-1850 ,-2250 ,-0.053 ,-0.089 ,0.1022 ,0.1789 ,1.43E+01,1.08E+01,5.34E-01,5.05E-01,0.050 ,
2011/4/27 23:00,-1850 ,-2250 ,-0.055 ,-0.087 ,0.1022 ,0.1789 ,1.43E+01,1.08E+01,5.34E-01,5.04E-01,0.045 ,
2011/4/28 5:00,-1850 ,-2250 ,-0.055 ,-0.089 ,0.1017 ,0.1783 ,1.42E+01,1.08E+01,5.33E-01,5.02E-01,0.050 ,
2011/4/28 11:00,-1850 ,-2250 ,-0.055 ,-0.089 ,0.1017 ,0.1785 ,1.42E+01,1.07E+01,5.32E-01,5.01E-01,0.050 ,
2011/4/28 17:10,-1850 ,-2250 ,-0.055 ,-0.085 ,0.1017 ,0.1790 ,1.42E+01,1.07E+01,5.32E-01,5.00E-01,0.050 ,
2011/4/28 23:00,-1850 ,-2250 ,-0.060 ,-0.089 ,0.1027 ,0.1792 ,1.41E+01,1.07E+01,5.30E-01,4.98E-01,0.040 ,
2011/4/29 5:00,-1850 ,-2250 ,-0.062 ,-0.091 ,0.1036 ,0.1799 ,1.41E+01,1.06E+01,5.29E-01,4.96E-01,0.050 ,
2011/4/29 11:00,-1850 ,-2250 ,-0.060 ,-0.091 ,0.1033 ,0.1796 ,1.70E+01,1.06E+01,5.27E-01,4.95E-01,0.050 ,
2011/4/29 17:00,-1850 ,-2250 ,-0.060 ,-0.089 ,0.1038 ,0.1799 ,1.40E+01,1.06E+01,5.26E-01,4.94E-01,0.050 ,
2011/4/29 23:00,-1850 ,-2250 ,-0.064 ,-0.089 ,0.1040 ,0.1804 ,1.40E+01,1.05E+01,5.25E-01,4.92E-01,0.050 ,
2011/4/30 5:00,-1850 ,-2250 ,-0.066 ,-0.091 ,0.1043 ,0.1803 ,1.39E+01,1.05E+01,5.24E-01,4.91E-01,0.040 ,
2011/4/30 10:00,-1850 ,-2250 ,-0.064 ,-0.091 ,0.1041 ,0.1803 ,1.39E+01,1.04E+01,5.23E-01,4.90E-01,0.040 ,
2011/4/30 11:30,-1850 ,-2250 ,-0.064 ,-0.091 ,0.1040 ,0.1801 ,1.33E+01,1.04E+01,4.94E-01,4.88E-01,0.040 ,
2011/4/30 17:00,-1850 ,-2250 ,-0.064 ,-0.091 ,0.1034 ,0.1797 ,1.37E+01,1.04E+01,5.15E-01,4.88E-01,0.040 ,
2011/4/30 23:00,-1850 ,-2250 ,-0.066 ,-0.089 ,0.1033 ,0.1797 ,1.37E+01,1.04E+01,5.16E-01,4.86E-01,0.050 ,
2011/5/1 5:00,-1850 ,-2250 ,-0.066 ,-0.089 ,0.1033 ,0.1796 ,1.37E+01,1.03E+01,5.16E-01,4.85E-01,0.050 ,
2011/5/1 10:15,-1800 ,-2250 ,-0.068 ,-0.089 ,0.1027 ,0.1792 ,1.37E+01,1.03E+01,5.15E-01,4.84E-01,0.050 ,
2011/5/1 17:00,-1850 ,-2250 ,-0.064 ,-0.087 ,0.1012 ,0.1785 ,1.36E+01,1.02E+01,5.14E-01,4.82E-01,0.050 ,
2011/5/1 22:50,-1850 ,-2250 ,-0.064 ,-0.087 ,0.1013 ,0.1787 ,1.35E+01,1.02E+01,5.13E-01,4.81E-01,0.050 ,
2011/5/2 5:00,-1850 ,-2250 ,-0.064 ,-0.089 ,0.1019 ,0.1790 ,1.34E+01,1.01E+01,5.12E-01,4.80E-01,0.040 ,
2011/5/2 11:00,-1850 ,-2250 ,-0.064 ,-0.087 ,0.1019 ,0.1785 ,1.33E+01,1.00E+01,5.11E-01,4.79E-01,0.040 ,
2011/5/2 17:00,-1850 ,-2250 ,-0.066 ,-0.085 ,0.1022 ,0.1794 ,1.32E+01,9.95E+00,5.09E-01,4.77E-01,0.040 ,
2011/5/2 23:00,-1850 ,-2250 ,-0.064 ,-0.087 ,0.1027 ,0.1796 ,1.32E+01,9.88E+00,5.09E-01,4.76E-01,0.040 ,
2011/5/3 5:00,-1850 ,-2250 ,-0.068 ,-0.089 ,0.1038 ,0.1806 ,1.31E+01,9.81E+00,5.08E-01,4.75E-01,0.050 ,
2011/5/3 11:00,-1850 ,-2250 ,-0.070 ,-0.089 ,0.1031 ,0.1796 ,1.30E+01,9.74E+00,5.06E-01,4.74E-01,0.035 ,
2011/5/3 17:00,-1850 ,-2250 ,-0.070 ,-0.091 ,0.1031 ,0.1799 ,1.29E+01,9.68E+00,5.05E-01,4.72E-01,0.050 ,
2011/5/3 23:00,-1850 ,-2250 ,-0.072 ,-0.089 ,0.1033 ,0.1799 ,1.28E+01,9.62E+00,5.04E-01,4.71E-01,0.050 ,
2011/5/4 5:00,-1850 ,-2250 ,-0.068 ,-0.089 ,0.1034 ,0.1799 ,1.27E+01,9.57E+00,5.03E-01,4.70E-01,0.050 ,
2011/5/4 11:00,-1800 ,-2200 ,-0.077 ,-0.091 ,0.1033 ,0.1803 ,1.27E+01,9.52E+00,5.02E-01,4.69E-01,0.045 ,
2011/5/4 14:00,-1850 ,-2200 ,-0.074 ,-0.091 ,0.1027 ,0.1801 ,1.26E+01,9.50E+00,5.01E-01,4.68E-01,0.045 ,
2011/5/4 17:00,-1850 ,-2250 ,-0.072 ,-0.089 ,0.1029 ,0.1804 ,1.52E+01,9.47E+00,5.00E-01,4.68E-01,0.045 ,
2011/5/4 23:00,-2000 ,-2250 ,-0.074 ,-0.089 ,0.1036 ,0.1813 ,1.23E+01,9.42E+00,4.99E-01,4.66E-01,0.040 ,
2011/5/5 2:00,-2050 ,-2250 ,-0.074 ,-0.089 ,0.1038 ,0.1815 ,1.24E+01,9.40E+00,4.99E-01,4.66E-01,0.040 ,
2011/5/5 5:00,-2050 ,-2200 ,-0.077 ,-0.089 ,0.1038 ,0.1817 ,1.27E+01,9.39E+00,4.98E-01,4.65E-01,0.045 ,
2011/5/5 11:00,-2050 ,-2200 ,-0.074 ,-0.091 ,0.1038 ,0.1824 ,1.26E+01,9.37E+00,4.97E-01,4.64E-01,0.045 ,
2011/5/5 17:00,-2000 ,-2200 ,-0.077 ,-0.091 ,0.1038 ,0.1827 ,1.24E+01,9.36E+00,4.95E-01,4.62E-01,0.045 ,
2011/5/5 23:00,-2000 ,-2200 ,-0.077 ,-0.089 ,0.1041 ,0.1829 ,1.24E+01,9.35E+00,4.94E-01,4.60E-01,0.035 ,
2011/5/6 5:00,-2000 ,-2150 ,-0.079 ,-0.089 ,0.1045 ,0.1834 ,1.24E+01,9.34E+00,4.92E-01,4.59E-01,0.040 ,
2011/5/6 11:00,-2100 ,-2200 ,-0.079 ,-0.091 ,0.1043 ,0.1836 ,1.24E+01,9.33E+00,4.90E-01,4.57E-01,0.045 ,
2011/5/6 17:00,-2050 ,-2100 ,-0.077 ,-0.089 ,0.1040 ,0.1836 ,1.24E+01,9.31E+00,4.89E-01,4.56E-01,0.045 ,
2011/5/6 23:00,-2000 ,-2050 ,-0.081 ,-0.091 ,0.1040 ,0.1836 ,1.23E+01,9.30E+00,4.88E-01,4.55E-01,0.045 ,
2011/5/7 5:00,-2050 ,-2150 ,-0.081 ,-0.091 ,0.1036 ,0.1836 ,1.23E+01,9.28E+00,4.87E-01,4.53E-01,0.040 ,
2011/5/7 11:00,-2050 ,-2150 ,-0.079 ,-0.091 ,0.1027 ,0.1832 ,1.23E+01,9.27E+00,4.85E-01,4.52E-01,0.040 ,
2011/5/7 17:00,-2050 ,-2150 ,-0.079 ,-0.089 ,0.1026 ,0.1832 ,1.23E+01,9.25E+00,4.84E-01,4.51E-01,0.040 ,
2011/5/7 23:00,-2000 ,-2100 ,-0.083 ,-0.089 ,0.1022 ,0.1831 ,1.23E+01,9.24E+00,4.83E-01,4.49E-01,0.040 ,
2011/5/8 5:00,-2100 ,-2150 ,-0.085 ,-0.089 ,0.1020 ,0.1832 ,1.22E+01,9.22E+00,4.81E-01,4.48E-01,0.040 ,
2011/5/8 11:00,-2100 ,-2150 ,-0.081 ,-0.087 ,0.1015 ,0.1834 ,1.22E+01,9.21E+00,4.79E-01,4.47E-01,0.040 ,
2011/5/8 17:00,-2100 ,-2150 ,-0.077 ,-0.083 ,0.1013 ,0.1836 ,1.22E+01,9.19E+00,4.78E-01,4.45E-01,0.040 ,
2011/5/8 23:00,-2100 ,-2150 ,-0.083 ,-0.083 ,0.1022 ,0.1839 ,1.22E+01,9.17E+00,4.77E-01,4.44E-01,0.040 ,
2011/5/9 5:00,-2100 ,-2150 ,-0.085 ,-0.091 ,0.1027 ,0.1841 ,1.21E+01,9.16E+00,4.77E-01,4.44E-01,0.045 ,
2011/5/9 11:00,-1900 ,-2100 ,-0.081 ,-0.091 ,0.1026 ,0.1843 ,1.21E+01,9.14E+00,4.76E-01,4.43E-01,0.041 ,
2011/5/9 17:00,-1850 ,-2100 ,-0.079 ,-0.087 ,0.1020 ,0.1841 ,1.21E+01,9.13E+00,4.75E-01,4.42E-01,0.040 ,
2011/5/9 23:00,-1850 ,-2100 ,-0.083 ,-0.089 ,0.1019 ,0.1839 ,1.21E+01,9.11E+00,4.75E-01,4.41E-01,0.040 ,
2011/5/10 5:00,-1800 ,-2100 ,-0.079 ,-0.085 ,0.1008 ,0.1834 ,1.21E+01,9.10E+00,4.73E-01,4.40E-01,0.040 ,
2011/5/10 11:00,-1800 ,-2100 ,-0.079 ,-0.083 ,0.1006 ,0.1836 ,1.20E+01,9.09E+00,4.71E-01,4.38E-01,0.041 ,
2011/5/10 17:00,-1750 ,-2000 ,-0.083 ,-0.085 ,0.1013 ,0.1841 ,1.20E+01,9.07E+00,4.69E-01,4.35E-01,0.041 ,
2011/5/10 23:00,-1750 ,-2000 ,-0.081 ,-0.091 ,0.1020 ,0.1841 ,1.20E+01,9.05E+00,4.66E-01,4.33E-01,0.042 ,
2011/5/11 5:00,-1750 ,-2000 ,-0.081 ,-0.096 ,0.1022 ,0.1841 ,1.19E+01,9.03E+00,4.64E-01,4.31E-01,0.038 ,
2011/5/11 11:00,-1750 ,-2000 ,-0.087 ,-0.091 ,0.1022 ,0.1845 ,1.19E+01,9.01E+00,4.62E-01,4.29E-01,0.034 ,
2011/5/11 17:00,-1750 ,-2000 ,-0.087 ,-0.091 ,0.1022 ,0.1843 ,1.19E+01,9.00E+00,4.61E-01,4.27E-01,0.040 ,
2011/5/11 22:50,-1750 ,-1950 ,-0.089 ,-0.096 ,0.1026 ,0.1843 ,1.20E+01,8.99E+00,4.59E-01,4.26E-01,0.040 ,
2011/5/12 5:00,-1750 ,-1950 ,-0.089 ,-0.096 ,0.1024 ,0.1843 ,1.18E+01,8.96E+00,4.57E-01,4.24E-01,0.038 ,
2011/5/12 9:15,-1700 ,-1950 ,-0.087 ,-0.096 ,0.1026 ,0.1843 ,1.18E+01,8.95E+00,4.56E-01,4.23E-01,0.040 ,
2011/5/12 11:15,-1700 ,-1950 ,-0.087 ,-0.096 ,0.1027 ,0.1846 ,1.12E+01,8.95E+00,4.28E-01,4.21E-01,0.041 ,
2011/5/12 16:50,-1700 ,-1950 ,-0.089 ,-0.096 ,0.1020 ,0.1839 ,1.17E+01,8.92E+00,4.50E-01,4.21E-01,0.032 ,
2011/5/12 20:00,-1750 ,-2000 ,-0.087 ,-0.096 ,0.1019 ,0.1839 ,1.17E+01,8.64E+00,4.50E-01,4.21E-01,0.034 ,
2011/5/12 23:00,-1700 ,-1950 ,-0.089 ,-0.096 ,0.1012 ,0.1836 ,1.17E+01,8.56E+00,4.51E-01,4.20E-01,0.034 ,
2011/5/13 2:00,-1650 ,-1900 ,-0.091 ,-0.091 ,0.1006 ,0.1832 ,1.17E+01,8.50E+00,4.50E-01,4.20E-01,0.032 ,
2011/5/13 5:00,-1800 ,-1900 ,-0.091 ,-0.094 ,0.1003 ,0.1832 ,1.17E+01,8.44E+00,4.50E-01,4.19E-01,0.032 ,
2011/5/13 8:00,-1800 ,-1900 ,-0.091 ,-0.094 ,0.1005 ,0.1834 ,1.17E+01,8.38E+00,4.49E-01,4.18E-01,0.032 ,
2011/5/13 11:00,-1800 ,-2250 ,-0.089 ,-0.091 ,0.0998 ,0.1839 ,1.16E+01,8.28E+00,4.49E-01,4.18E-01,0.038 ,
2011/5/13 14:00,-1800 ,-2250 ,-0.085 ,-0.087 ,0.0996 ,0.1843 ,1.16E+01,8.19E+00,4.48E-01,4.17E-01,0.035 ,
2011/5/13 17:00,-1800 ,-2250 ,-0.083 ,-0.085 ,0.0998 ,0.1846 ,1.15E+01,8.09E+00,4.48E-01,4.16E-01,0.035 ,
2011/5/13 20:00,-1800 ,-2250 ,-0.087 ,-0.087 ,0.0999 ,0.1843 ,1.15E+01,7.98E+00,4.47E-01,4.16E-01,0.045 ,
2011/5/13 23:00,-1850 ,-2250 ,-0.094 ,-0.087 ,0.1005 ,0.1850 ,1.13E+01,7.77E+00,4.46E-01,4.15E-01,0.040 ,
2011/5/14 2:00,-1850 ,-2250 ,-0.089 ,-0.089 ,0.1008 ,0.1850 ,1.11E+01,7.57E+00,4.46E-01,4.14E-01,0.038 ,
2011/5/14 5:00,-1800 ,-2250 ,-0.091 ,-0.091 ,0.1012 ,0.1853 ,1.10E+01,7.36E+00,4.46E-01,4.14E-01,0.040 ,
2011/5/14 8:00,-1800 ,-2250 ,-0.091 ,-0.091 ,0.1010 ,0.1855 ,1.08E+01,7.19E+00,4.45E-01,4.13E-01,0.038 ,
2011/5/14 11:00,-1800 ,-2250 ,-0.085 ,-0.087 ,0.1005 ,0.1857 ,1.06E+01,6.98E+00,4.45E-01,4.13E-01,0.038 ,
2011/5/14 14:00,-1900 ,-2250 ,-0.089 ,-0.087 ,0.1003 ,0.1859 ,1.05E+01,6.77E+00,4.44E-01,4.12E-01,0.038 ,
2011/5/14 17:00,-1800 ,-2250 ,-0.085 ,-0.085 ,0.1006 ,0.1867 ,1.03E+01,6.61E+00,4.44E-01,4.12E-01,0.033 ,
2011/5/14 20:00,-1800 ,-2250 ,-0.083 ,-0.083 ,0.1010 ,0.1874 ,1.02E+01,6.45E+00,4.43E-01,4.11E-01,0.036 ,
2011/5/14 23:00,-1800 ,-2250 ,-0.085 ,-0.083 ,0.1013 ,0.1881 ,1.40E+01,6.33E+00,4.43E-01,4.10E-01,0.035 ,
2011/5/15 2:00,-1850 ,-2250 ,-0.085 ,-0.085 ,0.1013 ,0.1887 ,1.07E+01,6.24E+00,4.45E-01,4.11E-01,0.033 ,
2011/5/15 5:00,-1900 ,-2250 ,-0.085 ,-0.085 ,0.1020 ,0.1892 ,1.00E+01,6.15E+00,4.46E-01,4.13E-01,0.037 ,
2011/5/15 8:00,-1900 ,-2300 ,-0.089 ,-0.089 ,0.1020 ,0.1892 ,9.90E+00,6.08E+00,4.12E-01,4.46E-01,0.036 ,
2011/5/15 9:00,-1900 ,-2300 ,-0.087 ,-0.089 ,0.1020 ,0.1894 ,9.93E+00,6.06E+00,4.12E-01,4.46E-01,0.035 ,
2011/5/15 11:00,-1950 ,-2300 ,-0.089 ,-0.087 ,0.1022 ,0.1895 ,9.90E+00,6.01E+00,4.45E-01,4.12E-01,0.035 ,
2011/5/15 14:00,-2000 ,-2300 ,-0.085 ,-0.085 ,0.1015 ,0.1899 ,9.83E+00,5.94E+00,4.44E-01,4.11E-01,0.035 ,
2011/5/15 17:00,-2000 ,-2300 ,-0.085 ,-0.085 ,0.1020 ,0.1908 ,9.90E+00,5.88E+00,4.44E-01,4.10E-01,0.035 ,
2011/5/15 20:00,-2000 ,-2300 ,-0.085 ,-0.085 ,0.1020 ,0.1904 ,9.72E+00,5.83E+00,4.43E-01,4.10E-01,0.035 ,
2011/5/15 23:00,-2000 ,-2300 ,-0.085 ,-0.085 ,0.1024 ,0.1911 ,9.66E+00,5.77E+00,4.42E-01,4.09E-01,0.035 ,
2011/5/16 2:00,-2000 ,-2300 ,-0.085 ,-0.087 ,0.1024 ,0.1911 ,1.02E+01,5.72E+00,4.41E-01,4.08E-01,0.037 ,
2011/5/16 5:00,-2000,-2300,-0.087 ,-0.091 ,0.1027 ,0.1913 ,9.56E+00,5.68E+00,4.41E-01,4.08E-01,0.036 ,
2011/5/16 8:00,-2000,-2300,-0.091 ,-0.094 ,0.1029 ,0.1916 ,9.52E+00,5.63E+00,4.41E-01,4.08E-01,0.037 ,
2011/5/16 11:00,-2000,-2300,-0.091 ,-0.091 ,0.1024 ,0.1916 ,9.47E+00,5.59E+00,4.41E-01,4.07E-01,0.030 ,
2011/5/16 14:00,-2000,-2300,-0.089 ,-0.089 ,0.1020 ,0.1916 ,9.42E+00,5.55E+00,4.40E-01,4.07E-01,0.030 ,
2011/5/16 17:00,-2000,-2300,-0.087 ,-0.089 ,0.1019 ,0.1916 ,9.38E+00,5.52E+00,4.40E-01,4.06E-01,0.040 ,
2011/5/16 20:00,-2000,-2300,-0.089 ,-0.089 ,0.1020 ,0.1922 ,9.33E+00,5.48E+00,4.39E-01,4.05E-01,0.036 ,
2011/5/16 23:00,-2000,-2300,-0.091 ,-0.087 ,0.1020 ,0.1920 ,9.29E+00,5.45E+00,4.39E-01,4.04E-01,0.030 ,
2011/5/17 2:00,-2000,-2300,-0.094 ,-0.087 ,0.1022 ,0.1918 ,9.24E+00,5.42E+00,4.38E-01,4.04E-01,0.033 ,
2011/5/17 5:00,-2000,-2300,-0.094 ,-0.089 ,0.1019 ,0.1918 ,9.19E+00,5.39E+00,4.37E-01,4.03E-01,0.035 ,
2011/5/17 8:00,-2000,-2300,-0.087 ,-0.087 ,0.1015 ,0.1916 ,9.14E+00,5.35E+00,4.37E-01,4.02E-01,0.032 ,
2011/5/17 11:50,-1950,-2200,-0.094 ,-0.087 ,0.1015 ,0.1915 ,8.59E+00,5.32E+00,4.09E-01,3.99E-01,0.032 ,
2011/5/17 14:00,-1900,-2300,-0.094 ,-0.087 ,0.1012 ,0.1915 ,8.86E+00,5.31E+00,4.26E-01,4.00E-01,0.036 ,
2011/5/17 17:00,-1850,-2300,-0.091 ,-0.087 ,0.1015 ,0.1920 ,8.89E+00,5.29E+00,4.29E-01,3.99E-01,0.034 ,
2011/5/17 20:00,-1850,-2300,-0.087 ,-0.089 ,0.1013 ,0.1922 ,8.88E+00,5.27E+00,4.30E-01,3.98E-01,0.033 ,
2011/5/17 23:00,-1850,-2300,-0.094 ,-0.089 ,0.1013 ,0.1927 ,8.86E+00,5.26E+00,4.30E-01,3.98E-01,0.032 ,
2011/5/18 2:00,-1850,-2300,-0.098 ,-0.094 ,0.1022 ,0.1930 ,8.84E+00,5.25E+00,4.31E-01,3.98E-01,0.035 ,
2011/5/18 5:00,-1850,-2300,-0.098 ,-0.094 ,0.1024 ,0.1929 ,8.81E+00,5.24E+00,4.30E-01,3.97E-01,0.033 ,
2011/5/18 8:00,-1850,-2300,-0.098 ,-0.096 ,0.1024 ,0.1934 ,8.78E+00,5.23E+00,4.29E-01,3.96E-01,0.035 ,
2011/5/18 11:00,-1850,-2300,-0.100 ,-0.094 ,0.1024 ,0.1937 ,8.74E+00,5.21E+00,4.28E-01,3.95E-01,0.035 ,
2011/5/18 14:00,-1850,-2300,-0.100 ,-0.094 ,0.1020 ,0.1937 ,8.71E+00,5.20E+00,4.27E-01,3.94E-01,0.035 ,
2011/5/18 17:00,-1850,-2300,-0.100 ,-0.094 ,0.1022 ,0.1941 ,8.68E+00,5.19E+00,4.26E-01,3.93E-01,0.035 ,
2011/5/18 20:00,-1850,-2300,-0.102 ,-0.094 ,0.1024 ,0.1943 ,1.20E+01,5.19E+00,4.26E-01,3.92E-01,0.035 ,
2011/5/18 23:00,-1850,-2300,-0.102 ,-0.096 ,0.1026 ,0.1946 ,1.14E+01,5.18E+00,4.25E-01,3.91E-01,0.035 ,
2011/5/19 2:00,-1850,-2300,-0.102 ,-0.096 ,0.1026 ,0.1946 ,8.58E+00,5.17E+00,4.24E-01,3.90E-01,0.035 ,
2011/5/19 5:00,-1850,-2300,-0.102 ,-0.098 ,0.1026 ,0.1946 ,8.55E+00,5.16E+00,4.23E-01,3.88E-01,0.035 ,
2011/5/19 8:00,-1850,-2300,-0.100 ,-0.096 ,0.1024 ,0.1948 ,8.52E+00,5.15E+00,4.22E-01,3.87E-01,0.032 ,
2011/5/19 11:00,-1850,-2300,-0.098 ,-0.096 ,0.1022 ,0.1948 ,8.50E+00,5.14E+00,4.21E-01,3.87E-01,0.035 ,
2011/5/19 14:00,-1850,-2300,-0.098 ,-0.094 ,0.1019 ,0.1948 ,8.47E+00,5.14E+00,4.20E-01,3.86E-01,0.034 ,
2011/5/19 17:00,-1850,-2300,-0.094 ,-0.094 ,0.1012 ,0.1948 ,8.45E+00,5.13E+00,4.19E-01,3.85E-01,0.033 ,
2011/5/19 20:00,-1850,-2300,-0.091 ,-0.087 ,0.1017 ,0.1948 ,8.43E+00,5.12E+00,4.18E-01,3.84E-01,0.034 ,
2011/5/19 20:40,-1850,-2300,-0.098 ,-0.089 ,0.1017 ,0.1948 ,8.42E+00,5.12E+00,4.18E-01,3.84E-01,0.034 ,
2011/5/19 23:00,-1850,-2300,-0.096 ,-0.091 ,0.1017 ,0.1948 ,8.40E+00,5.11E+00,4.18E-01,3.83E-01,0.034 ,
2011/5/20 2:00,-1850,-2300,-0.096 ,-0.091 ,0.1019 ,0.1948 ,8.38E+00,5.11E+00,4.17E-01,3.82E-01,0.034 ,
2011/5/20 5:00,-1850,-2300,-0.094 ,-0.091 ,0.1020 ,0.1950 ,8.36E+00,5.10E+00,4.16E-01,3.81E-01,0.035 ,
2011/5/20 8:00,-1850,-2300,-0.094 ,-0.091 ,0.1019 ,0.1950 ,1.40E+01,5.09E+00,4.15E-01,3.80E-01,0.037 ,
2011/5/20 11:00,-1850,-2300,-0.096 ,-0.091 ,0.1015 ,0.1948 ,8.30E+00,5.08E+00,4.14E-01,3.79E-01,0.033 ,
2011/5/20 14:00,-1850,-2300,-0.096 ,-0.089 ,0.1012 ,0.1948 ,8.30E+00,5.08E+00,4.13E-01,3.78E-01,0.033 ,
2011/5/20 17:00,-1750,-2250,-0.098 ,-0.087 ,0.1010 ,0.1948 ,8.25E+00,5.07E+00,4.13E-01,3.77E-01,0.031 ,
2011/5/20 20:00,-1850,-2300,-0.098 ,-0.089 ,0.1012 ,0.1948 ,8.24E+00,5.06E+00,4.12E-01,3.77E-01,0.035 ,
2011/5/20 23:00,-1950,-2300,-0.098 ,-0.087 ,0.1015 ,0.1951 ,8.23E+00,5.05E+00,4.11E-01,3.76E-01,0.035 ,
2011/5/21 2:00,-1850,-2300,-0.096 ,-0.091 ,0.1013 ,0.1948 ,8.21E+00,5.04E+00,4.10E-01,3.75E-01,0.030 ,
2011/5/21 5:00,-1850,-2300,-0.100 ,-0.089 ,0.1015 ,0.1948 ,8.20E+00,5.03E+00,4.09E-01,3.74E-01,0.032 ,
2011/5/21 8:00,-1800,-2300,-0.100 ,-0.091 ,0.1012 ,0.1944 ,8.19E+00,5.02E+00,4.09E-01,3.74E-01,0.030 ,
2011/5/21 11:00,-1800,-2300,-0.100 ,-0.089 ,0.1010 ,0.1946 ,8.17E+00,5.01E+00,4.08E-01,3.73E-01,0.030 ,
2011/5/21 14:00,-1800,-2350,-0.102 ,-0.083 ,0.1005 ,0.1943 ,8.15E+00,5.00E+00,4.07E-01,3.72E-01,0.034 ,
2011/5/21 17:00,-1800,-2100,-0.106 ,-0.087 ,0.1006 ,0.1941 ,8.13E+00,4.99E+00,4.06E-01,3.71E-01,0.031 ,
2011/5/21 20:00,-1800,-2100,-0.096 ,-0.085 ,0.1010 ,0.1941 ,8.10E+00,4.98E+00,4.05E-01,3.70E-01,0.029 ,
2011/5/22 0:20,-1800,-2200,-0.104 ,-0.091 ,0.1013 ,0.1941 ,8.07E+00,4.96E+00,4.04E-01,3.69E-01,0.030 ,
2011/5/22 2:00,-1800,-2200,-0.102 ,-0.091 ,0.1012 ,0.1939 ,8.06E+00,4.95E+00,4.04E-01,3.69E-01,0.032 ,
2011/5/22 5:00,-1800,-2200,-0.102 ,-0.091 ,0.1012 ,0.1939 ,8.04E+00,4.94E+00,4.03E-01,3.68E-01,0.037 ,
2011/5/22 8:00,-1800,-2250,-0.100 ,-0.091 ,0.1012 ,0.1939 ,8.03E+00,4.93E+00,4.02E-01,3.67E-01,0.030 ,
2011/5/22 11:00,-1800,-2250,-0.104 ,-0.096 ,0.1017 ,0.1943 ,8.01E+00,4.92E+00,4.02E-01,3.67E-01,0.036 ,
2011/5/22 14:00,-1800,-2250,-0.117 ,-0.106 ,0.1003 ,0.1908 ,7.99E+00,4.92E+00,4.01E-01,3.66E-01,0.036 ,
2011/5/22 17:00,-1850,-2300,-0.121 ,-0.111 ,0.1005 ,0.1908 ,7.98E+00,4.91E+00,4.01E-01,3.65E-01,0.025 ,
2011/5/22 20:00,-1850,-2350,-0.121 ,-0.111 ,0.1006 ,0.1908 ,7.97E+00,4.90E+00,4.00E-01,3.65E-01,0.029 ,
2011/5/22 23:00,-1850,-2350,-0.121 ,-0.111 ,0.1008 ,0.1908 ,7.96E+00,4.88E+00,3.99E-01,3.64E-01,0.030 ,
2011/5/23 2:00,-1850,-2350,-0.121 ,-0.113 ,0.1010 ,0.1908 ,7.95E+00,4.88E+00,3.99E-01,3.64E-01,0.032 ,
2011/5/23 5:00,-1850,-2350,-0.123 ,-0.111 ,0.1013 ,0.1908 ,7.94E+00,4.87E+00,3.98E-01,3.63E-01,0.034 ,
2011/5/23 8:00,-1850,-2350,-0.121 ,-0.113 ,0.1010 ,0.1908 ,7.92E+00,4.86E+00,3.97E-01,3.62E-01,0.034 ,
2011/5/23 11:00,-1800,-2350,-0.121 ,-0.113 ,0.1008 ,0.1908 ,7.91E+00,4.85E+00,3.96E-01,3.62E-01,0.036 ,
2011/5/23 14:00,-1850,-2350,-0.123 ,-0.113 ,0.1008 ,0.1908 ,7.90E+00,4.84E+00,3.96E-01,3.61E-01,0.030 ,
2011/5/23 17:00,-1850,-2350,-0.123 ,-0.113 ,0.1008 ,0.1908 ,7.88E+00,4.83E+00,3.95E-01,3.60E-01,0.034 ,
2011/5/23 20:00,-1850,-2300,-0.125 ,-0.113 ,0.1010 ,0.1908 ,7.86E+00,4.82E+00,3.94E-01,3.60E-01,0.034 ,
2011/5/23 23:00,-1800,-2250,-0.125 ,-0.113 ,0.1010 ,0.1908 ,7.83E+00,4.81E+00,3.94E-01,3.59E-01,0.034 ,
2011/5/24 2:00,-1800,-2250,-0.128 ,-0.113 ,0.1012 ,0.1908 ,7.81E+00,4.80E+00,3.93E-01,3.59E-01,0.034 ,
2011/5/24 5:00,-1850,-2250,-0.128 ,-0.113 ,0.1010 ,0.1908 ,7.79E+00,4.80E+00,3.93E-01,3.58E-01,0.035 ,
2011/5/24 8:00,-1850,-2200,-0.130 ,-0.115 ,0.1010 ,0.1890 ,7.77E+00,4.79E+00,3.92E-01,3.58E-01,0.030 ,
2011/5/24 11:00,-1850,-2200,-0.128 ,-0.113 ,0.1012 ,0.1890 ,7.75E+00,4.77E+00,3.92E-01,3.57E-01,0.033 ,
2011/5/24 14:00,-1850,-2200,-0.125 ,-0.113 ,0.1006 ,0.1890 ,7.73E+00,4.76E+00,3.91E-01,3.57E-01,0.033 ,
2011/5/24 17:00,-1850,-2100,-0.128 ,-0.111 ,0.1008 ,0.1890 ,7.71E+00,4.75E+00,3.90E-01,3.56E-01,0.033 ,
2011/5/24 20:00,-1850,-2100,-0.130 ,-0.111 ,0.1010 ,0.1890 ,7.68E+00,4.73E+00,3.90E-01,3.56E-01,0.033 ,
2011/5/24 23:00,-1850,-2050,-0.132 ,-0.113 ,0.1012 ,0.1890 ,7.67E+00,4.72E+00,3.89E-01,3.55E-01,0.033 ,
2011/5/25 2:00,-1850,-2050,-0.134 ,-0.113 ,0.1012 ,0.1890 ,7.65E+00,4.71E+00,3.89E-01,3.55E-01,0.034 ,
2011/5/25 5:00,-1850,-2050,-0.132 ,-0.113 ,0.1012 ,0.1890 ,7.64E+00,4.69E+00,3.88E-01,3.55E-01,0.032 ,
2011/5/25 8:00,-1850 ,-2000 ,-0.132 ,-0.111 ,0.1008 ,0.1890 ,7.62E+00,4.67E+00,3.88E-01,3.54E-01,0.033 ,
2011/5/25 11:00,-1800 ,-2000 ,-0.132 ,-0.108 ,0.1005 ,0.1890 ,7.61E+00,4.66E+00,3.87E-01,3.54E-01,0.033 ,
2011/5/25 14:00,-1850 ,-2000 ,-0.130 ,-0.108 ,0.1005 ,0.1890 ,7.59E+00,4.64E+00,3.87E-01,3.54E-01,0.030 ,
2011/5/25 17:00,-1850 ,-1950 ,-0.128 ,-0.108 ,0.1006 ,0.1890 ,7.58E+00,4.62E+00,3.86E-01,3.53E-01,0.031 ,
2011/5/25 20:00,-1800 ,-1900 ,-0.132 ,-0.108 ,0.1010 ,0.1890 ,7.56E+00,4.59E+00,3.86E-01,3.53E-01,0.036 ,
2011/5/25 23:00,-1850 ,-1900 ,-0.130 ,-0.108 ,0.1012 ,0.1890 ,7.55E+00,4.56E+00,3.86E-01,3.52E-01,0.030 ,
2011/5/26 2:00,-1850 ,-1950 ,-0.132 ,-0.111 ,0.1012 ,0.1890 ,7.54E+00,4.54E+00,3.85E-01,3.52E-01,0.033 ,
2011/5/26 5:00,-1850 ,-1950 ,-0.132 ,-0.111 ,0.1015 ,0.1890 ,7.53E+00,4.52E+00,3.85E-01,3.52E-01,0.027 ,
2011/5/26 8:00,-1850 ,-1900 ,-0.136 ,-0.111 ,0.1013 ,0.1890 ,7.52E+00,4.51E+00,3.84E-01,3.51E-01,0.030 ,
2011/5/26 11:00,-1850 ,-1900 ,-0.132 ,-0.111 ,0.1012 ,0.1890 ,7.51E+00,4.50E+00,3.84E-01,3.51E-01,0.030 ,
2011/5/26 14:00,-1850 ,-1900 ,-0.132 ,-0.111 ,0.1012 ,0.1890 ,7.50E+00,4.48E+00,3.83E-01,3.51E-01,0.035 ,
2011/5/26 17:00,-1850 ,-1900 ,-0.132 ,-0.108 ,0.1012 ,0.1890 ,7.49E+00,4.47E+00,3.83E-01,3.50E-01,0.030 ,
2011/5/26 20:00,-1850 ,-1900 ,-0.132 ,-0.111 ,0.1013 ,0.1890 ,7.48E+00,4.45E+00,3.82E-01,3.50E-01,0.030 ,
2011/5/26 21:10,-1850 ,-1900 ,-0.134 ,-0.111 ,0.1013 ,0.1890 ,7.47E+00,4.45E+00,3.82E-01,3.50E-01,0.030 ,
2011/5/26 23:00,-1850 ,-1900 ,-0.134 ,-0.111 ,0.1012 ,0.1890 ,7.47E+00,4.44E+00,3.82E-01,3.50E-01,0.030 ,
2011/5/27 2:00,-1850 ,-1900 ,-0.134 ,-0.108 ,0.1012 ,0.1890 ,7.46E+00,4.43E+00,3.82E-01,3.49E-01,0.032 ,
2011/5/27 5:00,-1850 ,-1900 ,-0.132 ,-0.108 ,0.1012 ,0.1890 ,7.45E+00,4.42E+00,3.81E-01,3.49E-01,0.030 ,
2011/5/27 8:00,-1850 ,-1900 ,-0.130 ,-0.108 ,0.1012 ,0.1890 ,7.45E+00,4.42E+00,3.81E-01,3.48E-01,0.029 ,
2011/5/27 11:00,-1850 ,-1900 ,-0.130 ,-0.108 ,0.1008 ,0.1890 ,7.44E+00,4.41E+00,3.81E-01,3.48E-01,0.030 ,
2011/5/27 14:00,-1850 ,-1900 ,-0.130 ,-0.106 ,0.1003 ,0.1873 ,7.43E+00,4.40E+00,3.80E-01,3.48E-01,0.030 ,
2011/5/27 17:00,-1850 ,-1900 ,-0.128 ,-0.106 ,0.1006 ,0.1873 ,7.41E+00,4.40E+00,3.80E-01,3.47E-01,0.030 ,
2011/5/27 20:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.1008 ,0.1873 ,7.40E+00,4.39E+00,3.79E-01,3.47E-01,0.030 ,
2011/5/27 21:30,-1850 ,-1950 ,-0.132 ,-0.108 ,0.1006 ,0.1873 ,7.39E+00,4.39E+00,3.79E-01,3.47E-01,0.030 ,
2011/5/27 23:00,-1850 ,-1950 ,-0.130 ,-0.108 ,0.1006 ,0.1873 ,7.38E+00,4.38E+00,3.79E-01,3.47E-01,0.030 ,
2011/5/28 2:00,-1850 ,-1950 ,-0.130 ,-0.108 ,0.1006 ,0.1873 ,7.37E+00,4.37E+00,3.79E-01,3.46E-01,0.032 ,
2011/5/28 5:00,-1850 ,-1950 ,-0.130 ,-0.108 ,0.1005 ,0.1873 ,7.36E+00,4.36E+00,3.78E-01,3.46E-01,0.030 ,
2011/5/28 8:00,-1850 ,-1950 ,-0.130 ,-0.106 ,0.1006 ,0.1873 ,7.34E+00,4.32E+00,3.78E-01,3.46E-01,0.030 ,
2011/5/28 11:00,-1850 ,-1950 ,-0.130 ,-0.108 ,0.1006 ,0.1873 ,7.33E+00,4.23E+00,3.77E-01,3.45E-01,0.031 ,
2011/5/28 14:00,-1850 ,-1950 ,-0.130 ,-0.108 ,0.1005 ,0.1873 ,8.83E+00,4.16E+00,3.77E-01,3.45E-01,0.033 ,
2011/5/28 17:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.1005 ,0.1873 ,7.85E+00,4.11E+00,3.76E-01,3.45E-01,0.033 ,
2011/5/28 20:00,-1850 ,-1950 ,-0.134 ,-0.108 ,0.1005 ,0.1873 ,8.30E+00,4.06E+00,3.76E-01,3.44E-01,0.030 ,
2011/5/28 23:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.1003 ,0.1855 ,8.80E+00,4.03E+00,3.76E-01,3.44E-01,0.036 ,
2011/5/29 2:00,-1850 ,-1950 ,-0.134 ,-0.108 ,0.1001 ,0.1855 ,7.22E+00,4.00E+00,3.75E-01,3.44E-01,0.035 ,
2011/5/29 5:00,-1850 ,-1950 ,-0.134 ,-0.111 ,0.1001 ,0.1855 ,7.20E+00,3.97E+00,3.75E-01,3.43E-01,0.036 ,
2011/5/29 8:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.0999 ,0.1855 ,8.50E+00,3.95E+00,3.75E-01,3.43E-01,0.036 ,
2011/5/29 11:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.0999 ,0.1855 ,9.20E+00,3.93E+00,3.74E-01,3.43E-01,0.036 ,
2011/5/29 14:00,-1850 ,-1950 ,-0.130 ,-0.106 ,0.0998 ,0.1855 ,7.25E+00,3.91E+00,3.74E-01,3.43E-01,0.035 ,
2011/5/29 17:00,-1850 ,-1950 ,-0.132 ,-0.106 ,0.0996 ,0.1855 ,9.55E+00,3.89E+00,3.73E-01,3.42E-01,0.033 ,
2011/5/29 20:00,-1850 ,-1950 ,-0.132 ,-0.108 ,0.0996 ,0.1855 ,7.30E+00,3.87E+00,3.73E-01,3.42E-01,0.035 ,
2011/5/29 23:00,-1850 ,-1950 ,-0.132 ,-0.104 ,0.0991 ,0.1855 ,9.25E+00,3.85E+00,3.73E-01,3.42E-01,0.035 ,
2011/5/30 2:00,-1850 ,-1950 ,-0.136 ,-0.104 ,0.0991 ,0.1838 ,7.11E+00,3.83E+00,3.72E-01,3.41E-01,0.033 ,
2011/5/30 5:00,-1850 ,-1950 ,-0.138 ,-0.104 ,0.0987 ,0.1838 ,7.11E+00,3.81E+00,3.72E-01,3.40E-01,0.034 ,
2011/5/30 8:00,-1850 ,-1950 ,-0.140 ,-0.106 ,0.0985 ,0.1838 ,7.09E+00,3.80E+00,3.71E-01,3.40E-01,0.036 ,
2011/5/30 11:00,-1850 ,-1950 ,-0.140 ,-0.108 ,0.0987 ,0.1838 ,7.08E+00,3.77E+00,3.70E-01,3.39E-01,0.031 ,
2011/5/30 14:00,-1850 ,-1950 ,-0.138 ,-0.108 ,0.0989 ,0.1838 ,7.06E+00,3.88E+00,3.70E-01,3.39E-01,0.029 ,
2011/5/30 17:00,-1850 ,-2000 ,-0.142 ,-0.111 ,0.0994 ,0.1838 ,7.05E+00,3.86E+00,3.70E-01,3.39E-01,0.030 ,
2011/5/30 20:00,-1850 ,-2000 ,-0.140 ,-0.108 ,0.0998 ,0.1838 ,7.04E+00,3.84E+00,3.69E-01,3.38E-01,0.028 ,
2011/5/30 23:00,-1850 ,-2000 ,-0.140 ,-0.108 ,0.0999 ,0.1838 ,7.03E+00,3.83E+00,3.69E-01,3.39E-01,0.028 ,
2011/5/31 2:00,-1850 ,-2000 ,-0.138 ,-0.108 ,0.0999 ,0.1838 ,7.02E+00,3.81E+00,3.69E-01,3.38E-01,0.030 ,
2011/5/31 5:00,-1850 ,-2000 ,-0.138 ,-0.111 ,0.1001 ,0.1838 ,7.01E+00,3.80E+00,3.69E-01,3.38E-01,0.026 ,
2011/5/31 8:00,-1850 ,-2000 ,-0.138 ,-0.113 ,0.1005 ,0.1838 ,6.99E+00,3.79E+00,3.69E-01,3.38E-01,0.026 ,
2011/5/31 11:00,-1850 ,-2050 ,-0.138 ,-0.115 ,0.1006 ,0.1838 ,6.98E+00,3.97E+00,3.69E-01,3.38E-01,0.026 ,
2011/5/31 14:00,-1850 ,-2050 ,-0.136 ,-0.113 ,0.1006 ,0.1838 ,6.96E+00,3.76E+00,3.69E-01,3.38E-01,0.026 ,
2011/5/31 17:00,-1800 ,-2000 ,-0.138 ,-0.115 ,0.1010 ,0.1838 ,6.95E+00,3.75E+00,3.68E-01,3.38E-01,0.027 ,
2011/5/31 20:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1012 ,0.1838 ,6.94E+00,3.74E+00,3.68E-01,3.38E-01,0.027 ,
2011/5/31 23:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1013 ,0.1838 ,6.93E+00,3.72E+00,3.68E-01,3.38E-01,0.027 ,
2011/6/1 2:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1012 ,0.1838 ,6.91E+00,3.71E+00,3.68E-01,3.38E-01,0.027 ,
2011/6/1 5:00,-1850 ,-1950 ,-0.142 ,-0.115 ,0.1015 ,0.1838 ,6.90E+00,3.70E+00,3.68E-01,3.38E-01,0.030 ,
2011/6/1 8:00,-1850 ,-1900 ,-0.140 ,-0.115 ,0.1015 ,0.1838 ,6.88E+00,3.68E+00,3.68E-01,3.38E-01,0.030 ,
2011/6/1 11:00,-1850 ,-1950 ,-0.138 ,-0.115 ,0.1013 ,0.1838 ,6.87E+00,3.66E+00,3.67E-01,3.38E-01,0.030 ,
2011/6/1 14:00,-1850 ,-1950 ,-0.138 ,-0.117 ,0.1013 ,0.1838 ,6.84E+00,3.65E+00,3.67E-01,3.38E-01,0.030 ,
2011/6/1 17:00,-1850 ,-1950 ,-0.138 ,-0.117 ,0.1013 ,0.1838 ,6.83E+00,3.64E+00,3.67E-01,3.37E-01,0.030 ,
2011/6/1 20:00,-1850 ,-1950 ,-0.140 ,-0.117 ,0.1015 ,0.1838 ,6.81E+00,3.63E+00,3.67E-01,3.37E-01,0.030 ,
2011/6/1 23:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1017 ,0.1838 ,6.78E+00,3.61E+00,3.66E-01,3.37E-01,0.030 ,
2011/6/2 2:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1013 ,0.1838 ,6.75E+00,3.60E+00,3.66E-01,3.37E-01,0.030 ,
2011/6/2 5:00,-1850 ,-1950 ,-0.138 ,-0.115 ,0.1013 ,0.1838 ,6.73E+00,3.59E+00,3.66E-01,3.37E-01,0.030 ,
2011/6/2 8:00,-1850 ,-1950 ,-0.138 ,-0.117 ,0.1013 ,0.1838 ,6.71E+00,3.58E+00,3.66E-01,3.37E-01,0.030 ,
2011/6/2 11:00,-1850 ,-1950 ,-0.136 ,-0.115 ,0.1005 ,0.1838 ,6.68E+00,3.57E+00,3.65E-01,3.37E-01,0.030 ,
2011/6/2 14:00,-1850 ,-1950 ,-0.134 ,-0.113 ,0.1003 ,0.1820 ,6.66E+00,3.56E+00,3.65E-01,3.37E-01,0.030 ,
2011/6/2 17:00,-1850 ,-1950 ,-0.136 ,-0.113 ,0.1003 ,0.1820 ,6.64E+00,3.55E+00,3.65E-01,3.37E-01,0.030 ,
2011/6/2 20:00,-1850 ,-1950 ,-0.136 ,-0.113 ,0.1003 ,0.1820 ,6.61E+00,3.54E+00,3.65E-01,3.37E-01,0.030 ,
2011/6/2 23:00,-1850 ,-1950 ,-0.140 ,-0.115 ,0.1005 ,0.1820 ,6.59E+00,3.54E+00,3.65E-01,3.37E-01,0.030 ,
2011/6/3 2:00,-1850 ,-1950 ,-0.138 ,-0.113 ,0.1005 ,0.1820 ,6.57E+00,3.53E+00,3.64E-01,3.37E-01,0.030 ,
2011/6/3 5:00,-1850 ,-1950 ,-0.138 ,-0.111 ,0.1005 ,0.1820 ,6.55E+00,3.52E+00,3.64E-01,3.37E-01,0.030 ,
2011/6/3 8:00,-1850 ,-1950 ,-0.138 ,-0.113 ,0.1003 ,0.1820 ,6.53E+00,3.51E+00,3.64E-01,3.36E-01,0.030 ,
2011/6/3 11:00,-1850 ,-1950 ,-0.138 ,-0.115 ,0.1003 ,0.1820 ,6.51E+00,3.51E+00,3.64E-01,3.36E-01,0.031 ,
2011/6/3 14:00,-1800 ,-2000 ,-0.138 ,-0.115 ,0.0999 ,0.1820 ,6.49E+00,3.50E+00,3.64E-01,3.36E-01,0.029 ,
2011/6/3 17:00,-1800 ,-2000 ,-0.138 ,-0.113 ,0.0998 ,0.1820 ,6.47E+00,3.49E+00,3.63E-01,3.36E-01,0.029 ,
2011/6/3 20:00,-1850 ,-2000 ,-0.138 ,-0.113 ,0.0999 ,0.1820 ,6.45E+00,3.49E+00,3.63E-01,3.36E-01,0.029 ,
2011/6/3 23:00,-1850 ,-2000 ,-0.138 ,-0.113 ,0.1001 ,0.1820 ,6.44E+00,3.48E+00,3.63E-01,3.36E-01,0.028 ,
2011/6/4 2:00,-1850 ,-2000 ,-0.138 ,-0.115 ,0.0999 ,0.1803 ,6.43E+00,3.48E+00,3.63E-01,3.36E-01,0.029 ,
2011/6/4 5:00,-1850 ,-2000 ,-0.138 ,-0.117 ,0.1001 ,0.1820 ,6.41E+00,3.47E+00,3.63E-01,3.36E-01,0.028 ,
2011/6/4 8:00,-1850 ,-2000 ,-0.138 ,-0.117 ,0.0999 ,0.1820 ,6.40E+00,3.46E+00,3.63E-01,3.35E-01,0.030 ,
2011/6/4 11:00,-1850 ,-1950 ,-0.138 ,-0.117 ,0.0998 ,0.1820 ,6.50E+00,3.46E+00,3.62E-01,3.35E-01,0.030 ,
2011/6/4 14:00,-1850 ,-1950 ,-0.136 ,-0.113 ,0.0992 ,0.1803 ,6.68E+00,3.45E+00,3.62E-01,3.35E-01,0.028 ,
2011/6/4 17:00,-1850 ,-2000 ,-0.136 ,-0.111 ,0.0989 ,0.1803 ,1.05E+01,3.45E+00,3.62E-01,3.35E-01,0.027 ,
2011/6/4 20:00,-1850 ,-1950 ,-0.132 ,-0.113 ,0.0992 ,0.1803 ,6.32E+00,3.44E+00,3.62E-01,3.34E-01,0.028 ,
2011/6/4 23:00,-1850 ,-2050 ,-0.134 ,-0.113 ,0.0992 ,0.1803 ,6.32E+00,3.44E+00,3.62E-01,3.35E-01,0.031 ,
2011/6/5 2:00,-1850 ,-2050 ,-0.134 ,-0.113 ,0.0992 ,0.1803 ,6.30E+00,3.43E+00,3.62E-01,3.35E-01,0.030 ,
2011/6/5 5:00,-1850 ,-2050 ,-0.134 ,-0.113 ,0.0991 ,0.1803 ,6.29E+00,3.43E+00,3.62E-01,3.35E-01,0.028 ,
2011/6/5 8:00,-1850 ,-2050 ,-0.132 ,-0.108 ,0.0992 ,0.1803 ,6.28E+00,3.42E+00,3.62E-01,3.35E-01,0.030 ,
2011/6/5 11:00,-1850 ,-2100 ,-0.132 ,-0.108 ,0.0989 ,0.1803 ,6.26E+00,3.41E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/5 14:00,-1850 ,-2100 ,-0.130 ,-0.106 ,0.0989 ,0.1820 ,6.25E+00,3.41E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/5 17:00,-1850 ,-2100 ,-0.132 ,-0.108 ,0.0989 ,0.1803 ,6.23E+00,3.40E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/5 20:00,-1850 ,-2100 ,-0.134 ,-0.111 ,0.0991 ,0.1803 ,6.22E+00,3.40E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/5 23:00,-1850 ,-2100 ,-0.136 ,-0.111 ,0.0989 ,0.1803 ,6.20E+00,3.39E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/6 2:00,-1850 ,-2100 ,-0.136 ,-0.111 ,0.0989 ,0.1803 ,6.19E+00,3.38E+00,3.61E-01,3.34E-01,0.030 ,
2011/6/6 5:00,-1850 ,-2150 ,-0.136 ,-0.113 ,0.0992 ,0.1803 ,6.18E+00,3.38E+00,3.61E-01,3.34E-01,0.030 ,,,
2011/6/6 8:00,-1850 ,-2150 ,-0.136 ,-0.108 ,0.0991 ,0.1803 ,6.16E+00,3.37E+00,3.61E-01,3.34E-01,0.030 ,,,
2011/6/6 11:00,-1850 ,-2150 ,-0.136 ,-0.108 ,0.0989 ,0.1803 ,6.15E+00,3.36E+00,3.61E-01,3.34E-01,0.030 ,,,
2011/6/6 14:00,-1850 ,-2150 ,-0.134 ,-0.108 ,0.0989 ,0.1803 ,6.14E+00,3.36E+00,3.61E-01,3.34E-01,0.030 ,,,
2011/6/6 17:00,-1850 ,-2150 ,-0.132 ,-0.106 ,0.0987 ,0.1803 ,6.12E+00,3.35E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/6 20:00,-1850 ,-2150 ,-0.136 ,-0.108 ,0.0992 ,0.1803 ,6.11E+00,3.35E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/6 23:00,-1850 ,-2150 ,-0.136 ,-0.111 ,0.0992 ,0.1803 ,6.10E+00,3.34E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/7 2:00,-1850 ,-2150 ,-0.134 ,-0.108 ,0.0994 ,0.1803 ,6.09E+00,3.34E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/7 5:00,-1850 ,-2150 ,-0.140 ,-0.111 ,0.0996 ,0.1803 ,6.08E+00,3.33E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/7 8:00,-1850 ,-2150 ,-0.138 ,-0.111 ,0.0994 ,0.1803 ,6.06E+00,3.33E+00,3.60E-01,3.34E-01,0.030 ,,,
2011/6/7 11:00,-1850 ,-2150 ,-0.136 ,-0.108 ,0.0991 ,0.1803 ,6.05E+00,3.33E+00,3.60E-01,3.33E-01,0.026 ,,,
2011/6/7 14:00,-1850 ,-2150 ,-0.132 ,-0.106 ,0.0987 ,0.1803 ,6.04E+00,3.32E+00,3.60E-01,3.33E-01,0.030 ,,,
2011/6/7 17:00,-1850 ,-2150 ,-0.132 ,-0.108 ,0.0987 ,0.1803 ,6.03E+00,3.32E+00,3.59E-01,3.33E-01,0.027 ,,,
2011/6/7 20:00,-1850 ,-2150 ,-0.136 ,-0.111 ,0.0991 ,0.1803 ,6.01E+00,3.31E+00,3.59E-01,3.33E-01,0.028 ,,,
2011/6/7 23:00,-1850 ,-2150 ,-0.138 ,-0.111 ,0.0992 ,0.1803 ,6.00E+00,3.31E+00,3.59E-01,3.32E-01,0.026 ,,,
2011/6/8 2:00,-1850 ,-2200 ,-0.136 ,-0.111 ,0.0992 ,0.1803 ,5.99E+00,3.31E+00,3.59E-01,3.32E-01,0.029 ,,,
2011/6/8 5:00,-1850 ,-2200 ,-0.138 ,-0.113 ,0.0996 ,0.1803 ,5.98E+00,3.30E+00,3.59E-01,3.32E-01,0.029 ,
2011/6/8 8:00,-1850 ,-2200 ,-0.140 ,-0.113 ,0.0991 ,0.1803 ,5.90E+00,3.30E+00,3.59E-01,3.32E-01,0.027 ,
2011/6/8 11:00,-1850 ,-2200 ,-0.136 ,-0.108 ,0.0989 ,0.1803 ,5.96E+00,3.29E+00,3.58E-01,3.32E-01,0.026 ,
2011/6/8 14:00,-1850 ,-2150 ,-0.136 ,-0.111 ,0.0989 ,0.1803 ,5.95E+00,3.29E+00,3.58E-01,3.32E-01,0.025 ,
2011/6/8 17:00,-1850 ,-2150 ,-0.136 ,-0.113 ,0.0989 ,0.1803 ,5.94E+00,3.29E+00,3.58E-01,3.31E-01,0.027 ,
2011/6/8 20:00,-1850 ,-2150 ,-0.138 ,-0.113 ,0.0989 ,0.1803 ,8.70E+00,3.28E+00,3.58E-01,3.31E-01,0.027 ,
2011/6/8 23:00,-1850 ,-2150 ,-0.138 ,-0.115 ,0.0994 ,0.1820 ,5.92E+00,3.28E+00,3.58E-01,3.31E-01,0.028 ,
2011/6/9 2:00,-1850 ,-2150 ,-0.140 ,-0.117 ,0.0996 ,0.1803 ,5.91E+00,3.28E+00,3.58E-01,3.31E-01,0.025 ,
2011/6/9 5:00,-1850 ,-2200 ,-0.140 ,-0.117 ,0.0996 ,0.1803 ,5.90E+00,3.27E+00,3.57E-01,3.31E-01,0.025 ,
2011/6/9 8:00,-1850 ,-2200 ,-0.142 ,-0.115 ,0.0996 ,0.1803 ,5.90E+00,3.27E+00,3.57E-01,3.31E-01,0.025 ,
2011/6/9 11:00,-1850 ,-2200 ,-0.128 ,-0.104 ,0.1005 ,0.1843 ,5.89E+00,3.27E+00,3.57E-01,3.30E-01,0.028 ,
2011/6/9 14:00,-1850 ,-2200 ,-0.128 ,-0.104 ,0.1003 ,0.1843 ,5.88E+00,3.27E+00,3.57E-01,3.30E-01,0.028 ,
2011/6/9 17:00,-1850 ,-2200 ,-0.128 ,-0.104 ,0.1003 ,0.1843 ,5.87E+00,3.26E+00,3.56E-01,3.30E-01,0.027 ,
2011/6/9 20:00,-1850 ,-2200 ,-0.128 ,-0.102 ,0.1003 ,0.1843 ,5.86E+00,3.26E+00,3.56E-01,3.30E-01,0.029 ,
2011/6/9 23:00,-1850 ,-2150 ,-0.128 ,-0.104 ,0.1005 ,0.1841 ,5.85E+00,3.26E+00,3.56E-01,3.29E-01,0.028 ,
2011/6/10 2:00,-1800 ,-2150 ,-0.128 ,-0.102 ,0.1003 ,0.1841 ,5.84E+00,3.25E+00,3.55E-01,3.29E-01,0.029 ,
2011/6/10 5:00,-1850 ,-2200 ,-0.130 ,-0.104 ,0.1005 ,0.1843 ,5.83E+00,3.25E+00,3.55E-01,3.29E-01,0.027 ,
2011/6/10 8:00,-1850 ,-2200 ,-0.130 ,-0.102 ,0.1005 ,0.1843 ,5.83E+00,3.25E+00,3.55E-01,3.28E-01,0.026 ,
2011/6/10 11:00,-1850 ,-2150 ,-0.128 ,-0.100 ,0.1001 ,0.1841 ,5.82E+00,3.24E+00,3.54E-01,3.28E-01,0.027 ,
2011/6/10 14:00,-1800 ,-2100 ,-0.125 ,-0.102 ,0.0999 ,0.1841 ,5.81E+00,3.24E+00,3.54E-01,3.28E-01,0.027 ,
2011/6/10 17:00,-1800 ,-2100 ,-0.125 ,-0.102 ,0.0999 ,0.1839 ,5.80E+00,3.24E+00,3.54E-01,3.28E-01,0.028 ,
2011/6/10 20:00,-1850 ,-2100 ,-0.125 ,-0.098 ,0.0999 ,0.1841 ,5.79E+00,3.23E+00,3.53E-01,3.27E-01,0.027 ,
2011/6/10 23:00,-1850 ,-2100 ,-0.128 ,-0.098 ,0.1001 ,0.1843 ,5.78E+00,3.23E+00,3.53E-01,3.27E-01,0.027 ,
2011/6/11 2:00,-1850 ,-2100 ,-0.128 ,-0.098 ,0.0999 ,0.1839 ,5.77E+00,3.23E+00,3.53E-01,3.27E-01,0.027 ,
2011/6/11 5:00,-1850 ,-2100 ,-0.128 ,-0.098 ,0.0999 ,0.1839 ,5.77E+00,3.23E+00,3.53E-01,3.27E-01,0.027 ,
2011/6/11 8:00,-1850 ,-2100 ,-0.128 ,-0.098 ,0.0999 ,0.1839 ,5.76E+00,3.22E+00,3.52E-01,3.26E-01,0.027 ,
2011/6/11 11:00,-1850 ,-2100 ,-0.128 ,-0.098 ,0.0992 ,0.1838 ,5.75E+00,3.22E+00,3.52E-01,3.26E-01,0.027 ,
