"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,
2011/6/11 14:00,-1850 ,-2100 ,-0.130 ,-0.096 ,0.0989 ,0.1838 ,5.74E+00,3.22E+00,3.51E-01,3.26E-01,0.028 ,
2011/6/11 17:00,-1850 ,-2100 ,-0.132 ,-0.096 ,0.0989 ,0.1838 ,5.73E+00,3.21E+00,3.51E-01,3.25E-01,0.027 ,
2011/6/11 20:00,-1850 ,-2100 ,-0.134 ,-0.096 ,0.0996 ,0.1839 ,5.72E+00,3.21E+00,3.51E-01,3.25E-01,0.028 ,
2011/6/11 23:00,-1850 ,-2100 ,-0.132 ,-0.098 ,0.0998 ,0.1841 ,5.72E+00,3.21E+00,3.51E-01,3.25E-01,0.027 ,
2011/6/12 2:00,-1850 ,-2100 ,-0.132 ,-0.098 ,0.0996 ,0.1841 ,5.71E+00,3.21E+00,3.51E-01,3.25E-01,0.027 ,
2011/6/12 5:00,-1850 ,-2100 ,-0.132 ,-0.100 ,0.1001 ,0.1841 ,5.70E+00,3.20E+00,3.51E-01,3.25E-01,0.027 ,
2011/6/12 8:00,-1850 ,-2100 ,-0.132 ,-0.098 ,0.0999 ,0.1843 ,5.69E+00,3.20E+00,3.50E-01,3.25E-01,0.027 ,
2011/6/12 11:00,-1850 ,-2150 ,-0.134 ,-0.100 ,0.1001 ,0.1843 ,5.69E+00,3.20E+00,3.50E-01,3.25E-01,0.025 ,
2011/6/12 14:00,-1850 ,-2150 ,-0.132 ,-0.098 ,0.0999 ,0.1843 ,5.68E+00,3.20E+00,3.50E-01,3.24E-01,0.028 ,
2011/6/12 17:00,-1850 ,-2150 ,-0.132 ,-0.098 ,0.0999 ,0.1843 ,5.67E+00,3.19E+00,3.50E-01,3.24E-01,0.026 ,
2011/6/12 20:00,-1850 ,-2150 ,-0.132 ,-0.096 ,0.1001 ,0.1843 ,5.66E+00,3.19E+00,3.50E-01,3.24E-01,0.027 ,
2011/6/12 23:00,-1850 ,-2150 ,-0.132 ,-0.098 ,0.0999 ,0.1843 ,5.65E+00,3.19E+00,3.49E-01,3.24E-01,0.028 ,
2011/6/13 2:00,-1850 ,-2150 ,-0.132 ,-0.100 ,0.0999 ,0.1841 ,5.65E+00,3.18E+00,3.49E-01,3.23E-01,0.026 ,
2011/6/13 5:00,-1850 ,-2150 ,-0.132 ,-0.098 ,0.0999 ,0.1841 ,5.64E+00,3.18E+00,3.49E-01,3.23E-01,0.027 ,
2011/6/13 8:00,-1850 ,-2150 ,-0.132 ,-0.100 ,0.0998 ,0.1839 ,5.63E+00,3.18E+00,3.48E-01,3.23E-01,0.025 ,
2011/6/13 11:00,-1850 ,-2150 ,-0.134 ,-0.098 ,0.0994 ,0.1839 ,5.62E+00,3.18E+00,3.48E-01,3.22E-01,0.027 ,
2011/6/13 14:00,-1850 ,-2150 ,-0.134 ,-0.096 ,0.0994 ,0.1839 ,5.62E+00,3.17E+00,3.48E-01,3.22E-01,0.027 ,
2011/6/13 17:00,-1850 ,-2150 ,-0.134 ,-0.098 ,0.0996 ,0.1839 ,5.61E+00,3.17E+00,3.47E-01,3.22E-01,0.029 ,
2011/6/13 20:00,-1850 ,-2150 ,-0.134 ,-0.100 ,0.0999 ,0.1841 ,5.60E+00,3.17E+00,3.47E-01,3.22E-01,0.029 ,
2011/6/13 23:00,-1850 ,-2200 ,-0.134 ,-0.102 ,0.1001 ,0.1841 ,5.59E+00,3.17E+00,3.47E-01,3.22E-01,0.026 ,
2011/6/14 2:00,-1850 ,-2200 ,-0.134 ,-0.102 ,0.1003 ,0.1843 ,5.59E+00,3.16E+00,3.47E-01,3.21E-01,0.026 ,
2011/6/14 5:00,-1850 ,-2200 ,-0.136 ,-0.104 ,0.1003 ,0.1841 ,5.58E+00,3.16E+00,3.47E-01,3.21E-01,0.029 ,
2011/6/14 8:00,-1850 ,-2250 ,-0.136 ,-0.104 ,0.1003 ,0.1843 ,5.58E+00,3.16E+00,3.46E-01,3.21E-01,0.026 ,
2011/6/14 11:00,-1850 ,-2250 ,-0.134 ,-0.100 ,0.1001 ,0.1843 ,5.57E+00,3.16E+00,3.46E-01,3.21E-01,0.027 ,
2011/6/14 14:00,-1850 ,-2150 ,-0.136 ,-0.098 ,0.0998 ,0.1843 ,5.56E+00,3.16E+00,3.46E-01,3.20E-01,0.028 ,
2011/6/14 17:00,-1850 ,-2150 ,-0.134 ,-0.098 ,0.0999 ,0.1843 ,5.55E+00,3.15E+00,3.45E-01,3.20E-01,0.026 ,
2011/6/14 20:00,-1850 ,-2200 ,-0.136 ,-0.096 ,0.1001 ,0.1845 ,5.54E+00,3.15E+00,3.45E-01,3.20E-01,0.028 ,
2011/6/14 23:00,-1850 ,-2200 ,-0.134 ,-0.098 ,0.1005 ,0.1845 ,5.54E+00,3.15E+00,3.45E-01,3.20E-01,0.028 ,
2011/6/15 2:00,-1850 ,-2200 ,-0.136 ,-0.102 ,0.1008 ,0.1845 ,5.53E+00,3.15E+00,3.45E-01,3.20E-01,0.026 ,
2011/6/15 5:00,-1850 ,-2250 ,-0.138 ,-0.102 ,0.1012 ,0.1845 ,5.52E+00,3.14E+00,3.45E-01,3.20E-01,0.026 ,
2011/6/15 8:00,-1850 ,-2250 ,-0.136 ,-0.104 ,0.1010 ,0.1845 ,5.52E+00,3.14E+00,3.45E-01,3.20E-01,0.028 ,
2011/6/15 11:00,-1850 ,-2250 ,-0.134 ,-0.102 ,0.1006 ,0.1846 ,5.51E+00,3.14E+00,3.45E-01,3.19E-01,0.028 ,
2011/6/15 14:00,-1850 ,-2250 ,-0.136 ,-0.100 ,0.1006 ,0.1846 ,5.50E+00,3.14E+00,3.44E-01,3.19E-01,0.028 ,
2011/6/15 17:00,-1850 ,-2200 ,-0.134 ,-0.100 ,0.1005 ,0.1846 ,5.49E+00,3.13E+00,3.44E-01,3.19E-01,0.027 ,
2011/6/15 20:00,-1850 ,-2200 ,-0.136 ,-0.100 ,0.1008 ,0.1846 ,5.49E+00,3.13E+00,3.44E-01,3.19E-01,0.027 ,
2011/6/15 23:00,-1850 ,-2200 ,-0.138 ,-0.102 ,0.1012 ,0.1846 ,5.48E+00,3.13E+00,3.44E-01,3.19E-01,0.027 ,
2011/6/16 2:00,-1850 ,-2250 ,-0.140 ,-0.104 ,0.1012 ,0.1846 ,5.47E+00,3.13E+00,3.44E-01,3.19E-01,0.028 ,
2011/6/16 5:00,-1850 ,-2250 ,-0.140 ,-0.106 ,0.1013 ,0.1848 ,5.47E+00,3.13E+00,3.44E-01,3.19E-01,0.028 
2011/6/16 8:00,-1850 ,-2250 ,-0.138 ,-0.104 ,0.1012 ,0.1848 ,5.46E+00,3.12E+00,3.44E-01,3.19E-01,0.028 
2011/6/16 11:00,-1850 ,-2300 ,-0.136 ,-0.102 ,0.1010 ,0.1850 ,5.46E+00,3.12E+00,3.43E-01,3.18E-01,0.028 
2011/6/16 14:00,-1850 ,-2250 ,-0.136 ,-0.100 ,0.1008 ,0.1848 ,5.45E+00,3.12E+00,3.43E-01,3.18E-01,0.028 
2011/6/16 17:00,-1850 ,-2250 ,-0.134 ,-0.100 ,0.1006 ,0.1848 ,5.44E+00,3.12E+00,3.43E-01,3.18E-01,0.028 
2011/6/16 20:00,-1850 ,-2250 ,-0.136 ,-0.100 ,0.1008 ,0.1850 ,5.43E+00,3.11E+00,3.42E-01,3.17E-01,0.026 
2011/6/16 23:00,-1850 ,-2250 ,-0.136 ,-0.100 ,0.1008 ,0.1848 ,5.43E+00,3.11E+00,3.42E-01,3.17E-01,0.028 
2011/6/17 2:00,-1850 ,-2250 ,-0.138 ,-0.102 ,0.1010 ,0.1848 ,5.42E+00,3.11E+00,3.42E-01,3.17E-01,0.028 
2011/6/17 5:00,-1850 ,-2250 ,-0.138 ,-0.102 ,0.1008 ,0.1848 ,5.42E+00,3.11E+00,3.42E-01,3.17E-01,0.028 
2011/6/17 8:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1008 ,0.1848 ,5.41E+00,3.12E+00,3.41E-01,3.16E-01,0.028 
2011/6/17 11:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1006 ,0.1848 ,5.40E+00,3.12E+00,3.41E-01,3.16E-01,0.028 
2011/6/17 14:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1006 ,0.1848 ,5.40E+00,3.12E+00,3.41E-01,3.16E-01,0.028 
2011/6/17 17:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1006 ,0.1848 ,6.20E+00,3.12E+00,3.40E-01,3.15E-01,0.028 
2011/6/17 20:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1006 ,0.1848 ,5.50E+00,3.11E+00,3.40E-01,3.15E-01,0.028 
2011/6/17 23:00,-1850 ,-2250 ,-0.140 ,-0.102 ,0.1008 ,0.1848 ,5.37E+00,3.11E+00,3.40E-01,3.15E-01,0.026 
2011/6/18 2:00,-1850 ,-2300 ,-0.142 ,-0.106 ,0.1008 ,0.1848 ,5.37E+00,3.11E+00,3.40E-01,3.15E-01,0.027 
2011/6/18 5:00,-1850 ,-2300 ,-0.145 ,-0.106 ,0.1006 ,0.1846 ,5.36E+00,3.11E+00,3.39E-01,3.15E-01,0.025 
2011/6/18 8:00,-1850 ,-2300 ,-0.145 ,-0.104 ,0.1006 ,0.1848 ,5.36E+00,3.11E+00,3.39E-01,3.14E-01,0.026 
2011/6/18 11:00,-1850 ,-2300 ,-0.142 ,-0.104 ,0.1005 ,0.1846 ,5.35E+00,3.11E+00,3.39E-01,3.14E-01,0.026 
2011/6/18 14:00,-1850 ,-2300 ,-0.142 ,-0.104 ,0.1005 ,0.1845 ,5.34E+00,3.10E+00,3.38E-01,3.14E-01,0.025 
2011/6/18 17:00,-1900 ,-2250 ,-0.145 ,-0.104 ,0.1005 ,0.1845 ,5.34E+00,3.10E+00,3.38E-01,3.14E-01,0.027 
2011/6/18 20:00,-1850 ,-2250 ,-0.145 ,-0.102 ,0.1003 ,0.1846 ,5.33E+00,3.10E+00,3.38E-01,3.13E-01,0.026 
2011/6/18 23:00,-1850 ,-2250 ,-0.145 ,-0.104 ,0.1005 ,0.1845 ,5.33E+00,3.10E+00,3.38E-01,3.13E-01,0.026 
2011/6/19 2:00,-1850 ,-2300 ,-0.147 ,-0.106 ,0.1005 ,0.1845 ,5.32E+00,3.10E+00,3.38E-01,3.13E-01,0.025 
2011/6/19 5:00,-1850 ,-2300 ,-0.147 ,-0.106 ,0.1006 ,0.1846 ,5.32E+00,3.10E+00,3.38E-01,3.13E-01,0.026 
2011/6/19 8:00,-1850 ,-2300 ,-0.145 ,-0.104 ,0.1005 ,0.1846 ,5.31E+00,3.10E+00,3.38E-01,3.13E-01,0.030 
2011/6/19 11:00,-1800 ,-2300 ,-0.142 ,-0.102 ,0.1005 ,0.1848 ,5.30E+00,3.10E+00,3.38E-01,3.13E-01,0.027 
2011/6/19 13:00,-1800 ,-2300 ,-0.142 ,-0.100 ,0.1003 ,0.1848 ,5.30E+00,3.10E+00,3.38E-01,3.13E-01,0.027 
2011/6/19 16:00,-1800 ,-2300 ,-0.145 ,-0.100 ,0.1001 ,0.1848 ,5.29E+00,3.09E+00,3.37E-01,3.13E-01,0.029 
2011/6/19 20:00,-1800 ,-2300 ,-0.142 ,-0.102 ,0.1005 ,0.1846 ,5.29E+00,3.09E+00,3.37E-01,3.13E-01,0.027 
2011/6/19 23:00,-1800 ,-2300 ,-0.142 ,-0.102 ,0.1005 ,0.1846 ,5.28E+00,3.09E+00,3.37E-01,3.12E-01,0.028 
2011/6/20 2:00,-1800 ,-2300 ,-0.140 ,-0.102 ,0.1005 ,0.1846 ,5.27E+00,3.09E+00,3.37E-01,3.12E-01,0.027 
2011/6/20 5:00,-1800 ,-2300 ,-0.142 ,-0.104 ,0.1006 ,0.1846 ,5.27E+00,3.09E+00,3.37E-01,3.12E-01,0.028 
2011/6/20 8:00,-1800 ,-2300 ,-0.142 ,-0.102 ,0.1003 ,0.1846 ,8.00E+00,3.09E+00,3.36E-01,3.12E-01,0.028 
2011/6/20 11:00,-1800 ,-2300 ,-0.147 ,-0.102 ,0.1003 ,0.1846 ,8.00E+00,3.09E+00,3.36E-01,3.11E-01,0.027 
2011/6/20 14:00,-1800 ,-2300 ,-0.147 ,-0.102 ,0.1001 ,0.1846 ,6.00E+00,3.09E+00,3.36E-01,3.11E-01,0.027 
2011/6/20 17:00,-1800 ,-2250 ,-0.147 ,-0.102 ,0.1001 ,0.1846 ,5.50E+00,3.09E+00,3.35E-01,3.11E-01,0.027 
2011/6/20 20:00,-1800 ,-2250 ,-0.149 ,-0.102 ,0.1001 ,0.1846 ,9.85E+00,3.09E+00,3.35E-01,3.11E-01,0.027 
2011/6/20 23:00,-1800 ,-2200 ,-0.147 ,-0.102 ,0.1003 ,0.1845 ,9.00E+00,3.09E+00,3.35E-01,3.10E-01,0.028 
2011/6/21 2:00,-1800 ,-2200 ,-0.145 ,-0.102 ,0.1003 ,0.1845 ,7.25E+00,3.09E+00,3.35E-01,3.10E-01,0.028 
2011/6/21 5:00,-1800 ,-2200 ,-0.145 ,-0.102 ,0.1003 ,0.1845 ,5.70E+00,3.09E+00,3.34E-01,3.10E-01,0.028 
2011/6/21 8:00,-1800 ,-2200 ,-0.145 ,-0.102 ,0.1003 ,0.1845 ,5.20E+00,3.09E+00,3.34E-01,3.10E-01,0.027 
2011/6/21 11:00,-1850 ,-2200 ,-0.147 ,-0.102 ,0.1001 ,0.1845 ,5.50E+00,3.08E+00,3.34E-01,3.10E-01,0.027 
2011/6/21 14:00,-1800 ,-2150 ,-0.147 ,-0.102 ,0.0999 ,0.1843 ,5.19E+00,3.08E+00,3.33E-01,3.09E-01,0.027 
2011/6/21 17:00,-1850 ,-2150 ,-0.147 ,-0.100 ,0.0999 ,0.1843 ,5.19E+00,3.08E+00,3.33E-01,3.09E-01,0.027 
2011/6/21 20:00,-1850 ,-2100 ,-0.149 ,-0.100 ,0.0996 ,0.1843 ,5.18E+00,3.08E+00,3.33E-01,3.09E-01,0.027 
2011/6/21 23:00,-1850 ,-2100 ,-0.147 ,-0.100 ,0.0998 ,0.1841 ,5.18E+00,3.08E+00,3.33E-01,3.09E-01,0.027 
2011/6/22 2:00,-1850 ,-2050 ,-0.145 ,-0.100 ,0.0999 ,0.1841 ,5.17E+00,3.08E+00,3.33E-01,3.08E-01,0.027 
2011/6/22 5:00,-1850 ,-2050 ,-0.145 ,-0.102 ,0.0999 ,0.1839 ,5.16E+00,3.08E+00,3.33E-01,3.08E-01,0.027 
2011/6/22 8:00,-1850 ,-2050 ,-0.147 ,-0.100 ,0.0998 ,0.1839 ,5.16E+00,3.07E+00,3.33E-01,3.08E-01,0.024 
2011/6/22 11:00,-1800 ,-2000 ,-0.149 ,-0.100 ,0.0994 ,0.1839 ,5.15E+00,3.07E+00,3.32E-01,3.08E-01,0.027 
2011/6/22 14:00,-1800 ,-1950 ,-0.153 ,-0.100 ,0.0991 ,0.1839 ,5.15E+00,3.07E+00,3.32E-01,3.08E-01,0.027 
2011/6/22 17:00,-1800 ,-1900 ,-0.155 ,-0.098 ,0.0994 ,0.1839 ,5.14E+00,3.06E+00,3.32E-01,3.08E-01,0.026 
2011/6/22 20:00,-1850 ,-1900 ,-0.155 ,-0.100 ,0.0996 ,0.1838 ,5.13E+00,3.06E+00,3.32E-01,3.08E-01,0.027 
2011/6/22 23:00,-1800 ,-1900 ,-0.155 ,-0.102 ,0.0992 ,0.1838 ,5.13E+00,3.06E+00,3.32E-01,3.08E-01,0.027 
2011/6/23 2:00,-1800 ,-1850 ,-0.155 ,-0.100 ,0.0992 ,0.1836 ,5.12E+00,3.06E+00,3.31E-01,3.07E-01,0.027 
2011/6/23 5:00,-1850 ,-1900 ,-0.153 ,-0.100 ,0.0992 ,0.1836 ,5.12E+00,3.05E+00,3.31E-01,3.07E-01,0.027 
2011/6/23 8:00,-1800 ,-2000 ,-0.151 ,-0.100 ,0.0994 ,0.1834 ,5.11E+00,3.05E+00,3.31E-01,3.07E-01,0.026 
2011/6/23 11:00,-1850 ,-2100 ,-0.151 ,-0.100 ,0.0991 ,0.1832 ,5.11E+00,3.05E+00,3.31E-01,3.07E-01,0.028 
2011/6/23 14:00,-1850 ,-2100 ,-0.153 ,-0.100 ,0.0989 ,0.1831 ,6.50E+00,3.04E+00,3.31E-01,3.07E-01,0.028 
2011/6/23 17:00,-1850 ,-2100 ,-0.155 ,-0.100 ,0.0989 ,0.1829 ,8.00E+00,3.04E+00,3.31E-01,3.07E-01,0.027 
2011/6/23 20:00,-1850 ,-2100 ,-0.159 ,-0.100 ,0.0991 ,0.1831 ,5.80E+00,3.04E+00,3.31E-01,3.07E-01,0.028 
2011/6/23 23:00,-1850 ,-2100 ,-0.159 ,-0.100 ,0.0989 ,0.1829 ,5.20E+00,3.04E+00,3.31E-01,3.07E-01,0.027 
2011/6/24 2:00,-1850 ,-2100 ,-0.155 ,-0.098 ,0.0989 ,0.1825 ,7.70E+00,3.03E+00,3.30E-01,3.07E-01,0.027 
2011/6/24 5:00,-1850 ,-2100 ,-0.151 ,-0.100 ,0.0991 ,0.1825 ,5.70E+00,3.03E+00,3.30E-01,3.07E-01,0.027 
2011/6/24 8:00,-1850 ,-2100 ,-0.153 ,-0.100 ,0.0985 ,0.1825 ,8.00E+00,3.03E+00,3.30E-01,3.07E-01,0.028 
2011/6/24 11:00,-1850 ,-2100 ,-0.157 ,-0.100 ,0.0985 ,0.1827 ,5.50E+00,3.02E+00,3.30E-01,3.07E-01,0.027 
2011/6/24 14:00,-1850 ,-2150 ,-0.159 ,-0.100 ,0.0984 ,0.1827 ,5.50E+00,3.02E+00,3.30E-01,3.07E-01,0.027 
2011/6/24 17:00,-1850 ,-2150 ,-0.164 ,-0.102 ,0.0984 ,0.1827 ,5.05E+00,3.01E+00,3.30E-01,3.07E-01,0.028 
2011/6/24 20:00,-1850 ,-2100 ,-0.164 ,-0.102 ,0.0987 ,0.1831 ,5.02E+00,3.01E+00,3.30E-01,3.07E-01,0.028 
2011/6/24 23:00,-1850 ,-2100 ,-0.157 ,-0.098 ,0.0998 ,0.1831 ,5.02E+00,3.00E+00,3.30E-01,3.07E-01,0.027 
2011/6/25 2:00,-1850 ,-2100 ,-0.151 ,-0.100 ,0.1001 ,0.1831 ,5.01E+00,3.00E+00,3.30E-01,3.07E-01,0.028 
2011/6/25 5:00,-1850 ,-2100 ,-0.151 ,-0.102 ,0.1003 ,0.1831 ,5.01E+00,3.00E+00,3.30E-01,3.07E-01,0.028 
2011/6/25 8:00,-1850 ,-2100 ,-0.151 ,-0.102 ,0.1006 ,0.1832 ,5.00E+00,2.99E+00,3.30E-01,3.07E-01,0.027 
2011/6/25 11:00,-1850 ,-2250 ,-0.151 ,-0.102 ,0.1006 ,0.1832 ,5.00E+00,2.99E+00,3.31E-01,3.07E-01,0.026 
2011/6/25 14:00,-1850 ,-2250 ,-0.151 ,-0.102 ,0.1006 ,0.1832 ,4.99E+00,2.99E+00,3.31E-01,3.07E-01,0.024 
2011/6/25 17:00,-1850 ,-2250 ,-0.149 ,-0.102 ,0.1006 ,0.1832 ,4.99E+00,2.99E+00,3.30E-01,3.07E-01,0.024 
2011/6/25 20:00,-1850 ,-2250 ,-0.149 ,-0.104 ,0.1010 ,0.1832 ,4.98E+00,2.99E+00,3.30E-01,3.07E-01,0.025 
2011/6/25 23:00,-1850 ,-2250 ,-0.149 ,-0.104 ,0.1012 ,0.1834 ,4.98E+00,2.98E+00,3.30E-01,3.07E-01,0.025 
2011/6/26 2:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1012 ,0.1834 ,4.97E+00,2.98E+00,3.30E-01,3.07E-01,0.025 
2011/6/26 5:00,-1850 ,-2250 ,-0.147 ,-0.104 ,0.1012 ,0.1832 ,4.97E+00,2.98E+00,3.31E-01,3.07E-01,0.028 
2011/6/26 8:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1015 ,0.1834 ,4.96E+00,2.98E+00,3.30E-01,3.07E-01,0.028 
2011/6/26 11:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1013 ,0.1834 ,4.96E+00,2.98E+00,3.31E-01,3.07E-01,0.026 
2011/6/26 14:00,-1850 ,-2250 ,-0.147 ,-0.104 ,0.1012 ,0.1832 ,4.95E+00,2.98E+00,3.30E-01,3.07E-01,0.025 
2011/6/26 17:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1012 ,0.1832 ,4.95E+00,2.98E+00,3.30E-01,3.07E-01,0.026 
2011/6/26 20:00,-1850 ,-2250 ,-0.145 ,-0.106 ,0.1012 ,0.1834 ,4.94E+00,2.98E+00,3.30E-01,3.07E-01,0.025 
2011/6/26 23:00,-1850 ,-2250 ,-0.145 ,-0.106 ,0.1012 ,0.1834 ,4.94E+00,2.98E+00,3.30E-01,3.07E-01,0.026 
2011/6/27 2:00,-1850 ,-2250 ,-0.145 ,-0.106 ,0.1010 ,0.1832 ,4.93E+00,2.98E+00,3.30E-01,3.07E-01,0.028 
2011/6/27 5:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1010 ,0.1832 ,4.93E+00,2.97E+00,3.30E-01,3.06E-01,0.025 
2011/6/27 8:00,-1850 ,-2250 ,-0.147 ,-0.104 ,0.1010 ,0.1832 ,4.92E+00,2.97E+00,3.30E-01,3.06E-01,0.027 
2011/6/27 11:00,-1850 ,-2250 ,-0.147 ,-0.106 ,0.1008 ,0.1832 ,4.92E+00,2.97E+00,3.30E-01,3.06E-01,0.027 
2011/6/27 14:00,-1850 ,-2200 ,-0.147 ,-0.106 ,0.1006 ,0.1831 ,4.91E+00,2.97E+00,3.29E-01,3.06E-01,0.026 
2011/6/27 17:00,-1850 ,-2200 ,-0.145 ,-0.106 ,0.1006 ,0.1829 ,4.91E+00,2.97E+00,3.29E-01,3.06E-01,0.026 
2011/6/27 20:00,-1850 ,-2200 ,-0.149 ,-0.104 ,0.1006 ,0.1829 ,4.90E+00,2.97E+00,3.29E-01,3.06E-01,0.026 
2011/6/27 23:00,-1850 ,-2200 ,-0.147 ,-0.104 ,0.1005 ,0.1829 ,4.90E+00,2.97E+00,3.29E-01,3.06E-01,0.026 
2011/6/28 2:00,-1850 ,-2200 ,-0.145 ,-0.104 ,0.1003 ,0.1827 ,4.89E+00,2.97E+00,3.29E-01,3.06E-01,0.027 
2011/6/28 5:00,-1850 ,-2200 ,-0.147 ,-0.102 ,0.1003 ,0.1827 ,4.89E+00,2.97E+00,3.29E-01,3.06E-01,0.027 
2011/6/28 8:00,-1850 ,-2200 ,-0.149 ,-0.104 ,0.1003 ,0.1829 ,4.89E+00,2.97E+00,3.29E-01,3.06E-01,0.027 
2011/6/28 11:00,-1850 ,-2200 ,-0.149 ,-0.102 ,0.1003 ,0.1829 ,4.88E+00,2.96E+00,3.29E-01,3.06E-01,0.027 
2011/6/28 14:00,-1850 ,-2150 ,-0.151 ,-0.100 ,0.1003 ,0.1829 ,4.88E+00,2.96E+00,3.29E-01,3.06E-01,0.026 
2011/6/28 17:00,-1850 ,-2150 ,-0.149 ,-0.100 ,0.0999 ,0.1829 ,4.87E+00,2.96E+00,3.28E-01,3.05E-01,0.027 
2011/6/28 20:00,-1850 ,-2150 ,-0.153 ,-0.098 ,0.0999 ,0.1829 ,4.86E+00,2.96E+00,3.28E-01,3.05E-01,0.026 
2011/6/28 23:00,-1800 ,-2150 ,-0.157 ,-0.100 ,0.0999 ,0.1829 ,4.86E+00,2.96E+00,3.28E-01,3.05E-01,0.026 
2011/6/29 2:00,-1800 ,-2150 ,-0.157 ,-0.102 ,0.0998 ,0.1829 ,4.85E+00,2.95E+00,3.28E-01,3.05E-01,0.027 
2011/6/29 5:00,-1800 ,-2150 ,-0.155 ,-0.100 ,0.1001 ,0.1829 ,8.50E+00,2.95E+00,3.27E-01,3.04E-01,0.027 
2011/6/29 8:00,-1850 ,-2200 ,-0.155 ,-0.102 ,0.1001 ,0.1829 ,4.84E+00,2.95E+00,3.27E-01,3.04E-01,0.027 
2011/6/29 11:00,-1850 ,-2200 ,-0.155 ,-0.100 ,0.1001 ,0.1831 ,4.84E+00,2.95E+00,3.27E-01,3.04E-01,0.027 
2011/6/29 14:00,-1850 ,-2200 ,-0.159 ,-0.100 ,0.0999 ,0.1831 ,4.83E+00,2.95E+00,3.27E-01,3.04E-01,0.026 
2011/6/29 17:00,-1800 ,-2200 ,-0.159 ,-0.102 ,0.0998 ,0.1829 ,4.82E+00,2.95E+00,3.27E-01,3.03E-01,0.027 
2011/6/29 20:00,-1800 ,-2150 ,-0.157 ,-0.102 ,0.0999 ,0.1829 ,4.82E+00,2.94E+00,3.26E-01,3.03E-01,0.027 
2011/6/29 23:00,-1800 ,-2150 ,-0.162 ,-0.102 ,0.0999 ,0.1831 ,4.81E+00,2.94E+00,3.26E-01,3.03E-01,0.027 
2011/6/30 2:00,-1800 ,-2150 ,-0.159 ,-0.102 ,0.0999 ,0.1831 ,4.81E+00,2.94E+00,3.26E-01,3.03E-01,0.027 
2011/6/30 5:00,-1800 ,-2150 ,-0.159 ,-0.102 ,0.0999 ,0.1829 ,4.80E+00,2.93E+00,3.26E-01,3.03E-01,0.027 
2011/6/30 8:00,-1800 ,-2150 ,-0.157 ,-0.102 ,0.1001 ,0.1829 ,4.80E+00,2.93E+00,3.26E-01,3.03E-01,0.027 
2011/6/30 11:00,-1800 ,-2150 ,-0.164 ,-0.102 ,0.0994 ,0.1829 ,4.79E+00,2.93E+00,3.25E-01,3.02E-01,0.028 
2011/6/30 14:00,-1800 ,-2150 ,-0.168 ,-0.102 ,0.0991 ,0.1829 ,4.79E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/6/30 17:00,-1800 ,-2150 ,-0.170 ,-0.102 ,0.0991 ,0.1827 ,4.78E+00,2.92E+00,3.25E-01,3.02E-01,0.026 
2011/6/30 20:00,-1900 ,-2250 ,-0.170 ,-0.100 ,0.0992 ,0.1827 ,4.78E+00,2.93E+00,3.25E-01,3.01E-01,0.025 
2011/6/30 23:00,-1800 ,-2250 ,-0.168 ,-0.100 ,0.0991 ,0.1827 ,4.77E+00,2.93E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 2:00,-1800 ,-2250 ,-0.168 ,-0.100 ,0.0992 ,0.1825 ,1.15E+01,2.93E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 5:00,-1800 ,-2250 ,-0.162 ,-0.098 ,0.0994 ,0.1824 ,4.76E+00,2.93E+00,3.25E-01,3.01E-01,0.026 
2011/7/1 8:00,-1800 ,-2250 ,-0.159 ,-0.100 ,0.0994 ,0.1825 ,4.76E+00,2.93E+00,3.25E-01,3.01E-01,0.025 
2011/7/1 11:00,-1800 ,-2250 ,-0.159 ,-0.098 ,0.0992 ,0.1824 ,4.75E+00,2.93E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 14:00,-1800 ,-2250 ,-0.162 ,-0.098 ,0.0991 ,0.1824 ,4.74E+00,2.93E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 17:00,-1800 ,-2250 ,-0.159 ,-0.100 ,0.0991 ,0.1822 ,4.74E+00,2.93E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 20:00,-1900 ,-2250 ,-0.162 ,-0.100 ,0.0992 ,0.1824 ,4.73E+00,2.92E+00,3.25E-01,3.01E-01,0.027 
2011/7/1 23:00,-1900 ,-2250 ,-0.159 ,-0.100 ,0.0992 ,0.1824 ,4.73E+00,2.92E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 2:00,-1900 ,-2250 ,-0.162 ,-0.098 ,0.0992 ,0.1822 ,5.20E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 5:00,-1950 ,-2300 ,-0.159 ,-0.100 ,0.0992 ,0.1824 ,5.20E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 8:00,-1950 ,-2250 ,-0.159 ,-0.100 ,0.0992 ,0.1824 ,4.73E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 11:00,-1950 ,-2250 ,-0.159 ,-0.102 ,0.0992 ,0.1824 ,5.30E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 14:00,-1950 ,-2250 ,-0.159 ,-0.100 ,0.0992 ,0.1824 ,7.00E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 17:00,-1900 ,-2250 ,-0.162 ,-0.100 ,0.0992 ,0.1822 ,4.69E+00,2.93E+00,3.25E-01,3.02E-01,0.027 
2011/7/2 20:00,-1950 ,-2250 ,-0.162 ,-0.102 ,0.0992 ,0.1822 ,4.68E+00,2.92E+00,3.26E-01,3.03E-01,0.026 
2011/7/2 23:00,-1950 ,-2250 ,-0.162 ,-0.102 ,0.0992 ,0.1822 ,4.90E+00,2.92E+00,3.26E-01,3.03E-01,0.027 
2011/7/3 2:00,-1950 ,-2250 ,-0.162 ,-0.102 ,0.0992 ,0.1824 ,4.67E+00,2.92E+00,3.26E-01,3.03E-01,0.027 
2011/7/3 5:00,-1950 ,-2250 ,-0.159 ,-0.104 ,0.0992 ,0.1822 ,4.67E+00,2.92E+00,3.26E-01,3.03E-01,0.027 
2011/7/3 8:00,-1900 ,-2250 ,-0.164 ,-0.102 ,0.0992 ,0.1824 ,4.66E+00,2.91E+00,3.26E-01,3.04E-01,0.027 
2011/7/3 11:00,-1900 ,-2200 ,-0.164 ,-0.102 ,0.0992 ,0.1824 ,4.66E+00,2.91E+00,3.26E-01,3.04E-01,0.027 
2011/7/3 14:00,-1850 ,-2150 ,-0.166 ,-0.104 ,0.0991 ,0.1822 ,4.65E+00,2.91E+00,3.26E-01,3.04E-01,0.028 
2011/7/3 17:00,-1800 ,-2150 ,-0.164 ,-0.102 ,0.0992 ,0.1824 ,4.65E+00,2.91E+00,3.26E-01,3.04E-01,0.027 
2011/7/3 20:00,-1800 ,-2150 ,-0.164 ,-0.102 ,0.0992 ,0.1822 ,4.64E+00,2.91E+00,3.26E-01,3.04E-01,0.027 
2011/7/3 23:00,-1800 ,-2150 ,-0.162 ,-0.104 ,0.0991 ,0.1824 ,4.63E+00,2.90E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 2:00,-1800 ,-2100 ,-0.162 ,-0.104 ,0.0989 ,0.1820 ,4.63E+00,2.90E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 5:00,-1750 ,-2050 ,-0.162 ,-0.102 ,0.0989 ,0.1820 ,4.62E+00,2.90E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 8:00,-1700 ,-2050 ,-0.162 ,-0.102 ,0.0985 ,0.1818 ,4.61E+00,2.90E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 11:00,-1700 ,-2050 ,-0.162 ,-0.102 ,0.0984 ,0.1818 ,4.61E+00,2.89E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 14:00,-1700 ,-2050 ,-0.170 ,-0.106 ,0.0977 ,0.1817 ,4.60E+00,2.89E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 17:00,-1700 ,-2150 ,-0.172 ,-0.106 ,0.0980 ,0.1817 ,4.59E+00,2.89E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 20:00,-1700 ,-2200 ,-0.168 ,-0.106 ,0.0982 ,0.1818 ,4.58E+00,2.89E+00,3.26E-01,3.04E-01,0.027 
2011/7/4 23:00,-1750 ,-2250 ,-0.168 ,-0.104 ,0.0985 ,0.1818 ,4.58E+00,2.88E+00,3.26E-01,3.04E-01,0.027 
2011/7/5 2:00,-1750 ,-2250 ,-0.162 ,-0.100 ,0.0987 ,0.1818 ,4.57E+00,2.88E+00,3.27E-01,3.05E-01,0.027 
2011/7/5 5:00,-1750 ,-2250 ,-0.162 ,-0.102 ,0.0987 ,0.1818 ,4.57E+00,2.88E+00,3.26E-01,3.05E-01,0.027 
2011/7/5 8:00,-1750 ,-2250 ,-0.162 ,-0.102 ,0.0987 ,0.1818 ,4.56E+00,2.88E+00,3.27E-01,3.05E-01,0.027 
2011/7/5 11:00,-1750 ,-2250 ,-0.166 ,-0.104 ,0.0985 ,0.1818 ,4.56E+00,2.88E+00,3.27E-01,3.05E-01,0.029 
2011/7/5 14:00,-1750 ,-2200 ,-0.166 ,-0.104 ,0.0987 ,0.1818 ,4.55E+00,2.87E+00,3.26E-01,3.05E-01,0.025 
2011/7/5 17:00,-1750 ,-2200 ,-0.166 ,-0.104 ,0.0987 ,0.1818 ,4.55E+00,2.87E+00,3.26E-01,3.05E-01,0.025 
2011/7/5 20:00,-1750 ,-2200 ,-0.164 ,-0.104 ,0.0989 ,0.1820 ,4.54E+00,2.87E+00,3.27E-01,3.05E-01,0.027 
2011/7/5 23:00,-1850 ,-2250 ,-0.159 ,-0.102 ,0.0992 ,0.1820 ,4.54E+00,2.87E+00,3.27E-01,3.05E-01,0.028 
2011/7/6 2:00,-1850 ,-2250 ,-0.162 ,-0.104 ,0.0989 ,0.1820 ,4.53E+00,2.87E+00,3.27E-01,3.05E-01,0.027 
2011/7/6 5:00,-1850 ,-2250 ,-0.166 ,-0.102 ,0.0991 ,0.1822 ,4.53E+00,2.87E+00,3.27E-01,3.05E-01,0.027 
2011/7/6 8:00,-1850 ,-2250 ,-0.168 ,-0.102 ,0.0989 ,0.1822 ,4.52E+00,2.86E+00,3.27E-01,3.05E-01,0.025 
2011/7/6 11:00,-1850 ,-2250 ,-0.164 ,-0.102 ,0.0994 ,0.1822 ,4.52E+00,2.86E+00,3.27E-01,3.05E-01,0.025 
2011/7/6 14:00,-1850 ,-2250 ,-0.164 ,-0.104 ,0.0992 ,0.1822 ,4.51E+00,2.86E+00,3.26E-01,3.05E-01,0.027 
2011/7/6 17:00,-1800 ,-2200 ,-0.164 ,-0.104 ,0.0992 ,0.1822 ,4.51E+00,2.86E+00,3.26E-01,3.05E-01,0.022 
2011/7/6 20:00,-1800 ,-2200 ,-0.162 ,-0.106 ,0.0994 ,0.1824 ,4.50E+00,2.85E+00,3.26E-01,3.05E-01,0.025 
2011/7/6 23:00,-1800 ,-2200 ,-0.162 ,-0.104 ,0.0994 ,0.1824 ,4.50E+00,2.85E+00,3.26E-01,3.05E-01,0.026 
2011/7/7 2:00,-1850 ,-2200 ,-0.159 ,-0.104 ,0.0994 ,0.1824 ,4.49E+00,2.85E+00,3.26E-01,3.05E-01,0.026 
2011/7/7 5:00,-1800 ,-2200 ,-0.157 ,-0.104 ,0.0996 ,0.1824 ,4.49E+00,2.85E+00,3.26E-01,3.05E-01,0.023 
2011/7/7 8:00,-1800 ,-2200 ,-0.157 ,-0.104 ,0.0996 ,0.1824 ,5.00E+00,2.85E+00,3.26E-01,3.04E-01,0.023 
2011/7/7 11:00,-1850 ,-2200 ,-0.157 ,-0.102 ,0.0994 ,0.1824 ,4.48E+00,2.84E+00,3.26E-01,3.04E-01,0.025 
2011/7/7 14:00,-1800 ,-2150 ,-0.159 ,-0.102 ,0.0992 ,0.1822 ,4.97E+00,2.84E+00,3.26E-01,3.04E-01,0.023 
2011/7/7 17:00,-1800 ,-2150 ,-0.159 ,-0.102 ,0.0991 ,0.1822 ,4.47E+00,2.84E+00,3.26E-01,3.04E-01,0.023 
2011/7/7 20:00,-1800 ,-2150 ,-0.159 ,-0.104 ,0.0992 ,0.1822 ,4.46E+00,2.84E+00,3.26E-01,3.04E-01,0.023 
2011/7/7 23:00,-1850 ,-2250 ,-0.159 ,-0.104 ,0.0994 ,0.1824 ,4.46E+00,2.84E+00,3.26E-01,3.04E-01,0.024 
2011/7/8 2:00,-1850 ,-2250 ,-0.157 ,-0.104 ,0.0994 ,0.1824 ,4.46E+00,2.84E+00,3.26E-01,3.04E-01,0.024 
2011/7/8 5:00,-1850 ,-2250 ,-0.157 ,-0.102 ,0.0996 ,0.1825 ,4.45E+00,2.83E+00,3.26E-01,3.04E-01,0.027 
2011/7/8 8:00,-1950 ,-2250 ,-0.159 ,-0.104 ,0.0994 ,0.1827 ,4.45E+00,2.83E+00,3.26E-01,3.04E-01,0.025 
2011/7/8 11:00,-1950 ,-2250 ,-0.159 ,-0.104 ,0.0996 ,0.1827 ,4.45E+00,2.83E+00,3.26E-01,3.04E-01,0.026 
2011/7/8 14:00,-1950 ,-2250 ,-0.164 ,-0.106 ,0.0994 ,0.1829 ,4.44E+00,2.83E+00,3.26E-01,3.04E-01,0.025 
2011/7/8 17:00,-1950 ,-2250 ,-0.164 ,-0.106 ,0.0996 ,0.1829 ,4.48E+00,2.83E+00,3.26E-01,3.04E-01,0.026 
2011/7/8 20:00,-1950 ,-2250 ,-0.166 ,-0.106 ,0.0998 ,0.1829 ,4.43E+00,2.83E+00,3.26E-01,3.04E-01,0.026 
2011/7/8 23:00,-1950 ,-2250 ,-0.164 ,-0.104 ,0.0999 ,0.1829 ,4.43E+00,2.83E+00,3.26E-01,3.04E-01,0.026 
2011/7/9 2:00,-1950 ,-2250 ,-0.159 ,-0.106 ,0.0999 ,0.1829 ,4.43E+00,2.82E+00,3.26E-01,3.04E-01,0.026 
2011/7/9 5:00,-1950 ,-2250 ,-0.159 ,-0.106 ,0.0999 ,0.1831 ,4.42E+00,2.82E+00,3.26E-01,3.04E-01,0.026 
2011/7/9 8:00,-1950 ,-2250 ,-0.162 ,-0.104 ,0.0999 ,0.1832 ,4.42E+00,2.82E+00,3.25E-01,3.04E-01,0.024 
2011/7/9 11:00,-1950 ,-2250 ,-0.164 ,-0.106 ,0.0998 ,0.1832 ,4.42E+00,2.82E+00,3.25E-01,3.03E-01,0.024 
2011/7/9 14:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.0996 ,0.1831 ,4.41E+00,2.82E+00,3.25E-01,3.03E-01,0.024 
2011/7/9 17:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.0998 ,0.1831 ,4.41E+00,2.82E+00,3.25E-01,3.03E-01,0.022 
2011/7/9 20:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.1001 ,0.1832 ,4.40E+00,2.81E+00,3.25E-01,3.03E-01,0.022 
2011/7/9 23:00,-1950 ,-2200 ,-0.162 ,-0.104 ,0.0999 ,0.1831 ,4.40E+00,2.81E+00,3.25E-01,3.03E-01,0.023 
2011/7/10 2:00,-1950 ,-2200 ,-0.164 ,-0.104 ,0.0999 ,0.1831 ,4.40E+00,2.81E+00,3.25E-01,3.02E-01,0.022 
2011/7/10 5:00,-1950 ,-2200 ,-0.162 ,-0.104 ,0.1001 ,0.1832 ,4.39E+00,2.81E+00,3.24E-01,3.02E-01,0.021 
2011/7/10 8:00,-1950 ,-2200 ,-0.164 ,-0.104 ,0.0999 ,0.1832 ,4.38E+00,2.81E+00,3.24E-01,3.02E-01,0.021 
2011/7/10 11:00,-1950 ,-2200 ,-0.164 ,-0.104 ,0.0998 ,0.1832 ,4.38E+00,2.80E+00,3.24E-01,3.02E-01,0.022 
2011/7/10 14:00,-1950 ,-2200 ,-0.170 ,-0.106 ,0.0996 ,0.1832 ,4.38E+00,2.80E+00,3.24E-01,3.02E-01,0.022 
2011/7/10 17:00,-1950 ,-2200 ,-0.170 ,-0.108 ,0.0996 ,0.1834 ,4.38E+00,2.80E+00,3.24E-01,3.02E-01,0.022 
2011/7/10 20:00,-1900 ,-2200 ,-0.170 ,-0.106 ,0.0998 ,0.1834 ,4.37E+00,2.80E+00,3.24E-01,3.01E-01,0.022 
2011/7/10 23:00,-1900 ,-2200 ,-0.170 ,-0.108 ,0.0999 ,0.1836 ,4.37E+00,2.80E+00,3.24E-01,3.01E-01,0.022 
2011/7/11 2:00,-1900 ,-2200 ,-0.170 ,-0.106 ,0.0999 ,0.1834 ,4.37E+00,2.79E+00,3.24E-01,3.01E-01,0.022 
2011/7/11 5:00,-1950 ,-2200 ,-0.170 ,-0.106 ,0.1001 ,0.1836 ,4.36E+00,2.79E+00,3.24E-01,3.01E-01,0.022 
2011/7/11 8:00,-1950 ,-2200 ,-0.168 ,-0.106 ,0.1001 ,0.1836 ,4.90E+00,2.79E+00,3.24E-01,3.01E-01,0.023 
2011/7/11 11:00,-1950 ,-2200 ,-0.168 ,-0.104 ,0.1001 ,0.1838 ,4.36E+00,2.79E+00,3.23E-01,3.01E-01,0.023 
2011/7/11 14:00,-1950 ,-2200 ,-0.170 ,-0.106 ,0.0999 ,0.1836 ,4.35E+00,2.79E+00,3.23E-01,3.01E-01,0.023 
2011/7/11 17:00,-1950 ,-2200 ,-0.168 ,-0.106 ,0.1001 ,0.1836 ,4.35E+00,2.79E+00,3.23E-01,3.01E-01,0.022 
2011/7/11 20:00,-1950 ,-2200 ,-0.166 ,-0.102 ,0.1003 ,0.1838 ,4.35E+00,2.78E+00,3.23E-01,3.01E-01,0.022 
2011/7/11 23:00,-1950 ,-2200 ,-0.164 ,-0.102 ,0.1003 ,0.1836 ,4.34E+00,2.78E+00,3.23E-01,3.01E-01,0.023 
2011/7/12 2:00,-1950 ,-2250 ,-0.164 ,-0.102 ,0.1003 ,0.1836 ,4.34E+00,2.78E+00,3.23E-01,3.01E-01,0.021 
2011/7/12 5:00,-1950 ,-2250 ,-0.164 ,-0.102 ,0.1003 ,0.1836 ,4.34E+00,2.78E+00,3.23E-01,3.01E-01,0.023 
2011/7/12 8:00,-1950 ,-2250 ,-0.164 ,-0.102 ,0.1001 ,0.1836 ,4.34E+00,2.78E+00,3.23E-01,3.01E-01,0.023 
2011/7/12 11:00,-1950 ,-2250 ,-0.164 ,-0.104 ,0.0999 ,0.1838 ,4.33E+00,2.78E+00,3.23E-01,3.00E-01,0.023 
2011/7/12 14:00,-1950 ,-2250 ,-0.168 ,-0.104 ,0.0998 ,0.1836 ,4.34E+00,2.77E+00,3.23E-01,3.00E-01,0.023 
2011/7/12 17:00,-1950 ,-2200 ,-0.168 ,-0.104 ,0.0998 ,0.1836 ,4.32E+00,2.77E+00,3.22E-01,3.00E-01,0.023 
2011/7/12 20:00,-1950 ,-2200 ,-0.166 ,-0.104 ,0.0999 ,0.1836 ,4.32E+00,2.77E+00,3.22E-01,3.00E-01,0.023 
2011/7/12 23:00,-1950 ,-2200 ,-0.166 ,-0.102 ,0.0999 ,0.1838 ,4.32E+00,2.77E+00,3.22E-01,3.00E-01,0.023 
2011/7/13 2:00,-1950 ,-2200 ,-0.166 ,-0.104 ,0.0999 ,0.1836 ,4.32E+00,2.77E+00,3.22E-01,3.00E-01,0.023 
2011/7/13 5:00,-1950 ,-2250 ,-0.166 ,-0.104 ,0.1001 ,0.1836 ,4.32E+00,2.77E+00,3.22E-01,3.00E-01,0.023 
2011/7/13 8:00,-1950 ,-2250 ,-0.166 ,-0.102 ,0.1001 ,0.1838 ,4.31E+00,2.76E+00,3.22E-01,3.00E-01,0.023 
2011/7/13 11:00,-1950 ,-2250 ,-0.166 ,-0.104 ,0.0999 ,0.1836 ,4.31E+00,2.76E+00,3.22E-01,3.00E-01,0.023 
2011/7/13 14:00,-1950 ,-2200 ,-0.166 ,-0.102 ,0.0998 ,0.1836 ,4.31E+00,2.76E+00,3.22E-01,2.99E-01,0.023 
2011/7/13 17:00,-1950 ,-2200 ,-0.166 ,-0.104 ,0.0998 ,0.1836 ,4.30E+00,2.76E+00,3.22E-01,2.99E-01,0.024 
2011/7/13 20:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.0999 ,0.1836 ,4.30E+00,2.76E+00,3.22E-01,2.99E-01,0.024 
2011/7/13 23:00,-1950 ,-2200 ,-0.164 ,-0.104 ,0.1001 ,0.1838 ,4.30E+00,2.76E+00,3.22E-01,2.99E-01,0.024 
2011/7/14 2:00,-1950 ,-2200 ,-0.162 ,-0.104 ,0.0999 ,0.1836 ,4.30E+00,2.76E+00,3.22E-01,2.99E-01,0.025 
2011/7/14 5:00,-1950 ,-2250 ,-0.164 ,-0.104 ,0.1001 ,0.1836 ,4.29E+00,2.75E+00,3.21E-01,2.99E-01,0.025 
2011/7/14 8:00,-1950 ,-2250 ,-0.164 ,-0.106 ,0.0999 ,0.1836 ,4.29E+00,2.75E+00,3.21E-01,2.99E-01,0.025 
2011/7/14 11:00,-1950 ,-2250 ,-0.166 ,-0.106 ,0.0999 ,0.1838 ,4.29E+00,2.75E+00,3.21E-01,2.99E-01,0.023 
2011/7/14 14:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.0994 ,0.1836 ,4.28E+00,2.75E+00,3.21E-01,2.99E-01,0.021 
2011/7/14 17:00,-1900 ,-2200 ,-0.166 ,-0.106 ,0.0996 ,0.1838 ,4.28E+00,2.75E+00,3.21E-01,2.99E-01,0.023 
2011/7/14 20:00,-1950 ,-2200 ,-0.166 ,-0.106 ,0.0998 ,0.1838 ,4.28E+00,2.75E+00,3.21E-01,2.99E-01,0.023 
2011/7/14 23:00,-2000 ,-2250 ,-0.168 ,-0.106 ,0.0999 ,0.1839 ,4.28E+00,2.74E+00,3.21E-01,2.99E-01,0.024 
2011/7/15 2:00,-2050 ,-2300 ,-0.166 ,-0.106 ,0.0998 ,0.1838 ,4.27E+00,2.74E+00,3.21E-01,2.99E-01,0.021 
2011/7/15 5:00,-2050 ,-2300 ,-0.166 ,-0.104 ,0.0998 ,0.1839 ,4.27E+00,2.74E+00,3.21E-01,2.99E-01,0.024 
2011/7/15 8:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.0996 ,0.1839 ,4.27E+00,2.74E+00,3.21E-01,2.98E-01,0.023 
2011/7/15 11:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.0996 ,0.1839 ,4.27E+00,2.74E+00,3.21E-01,2.98E-01,0.024 
2011/7/15 14:00,-2050 ,-2300 ,-0.172 ,-0.108 ,0.0996 ,0.1839 ,4.27E+00,2.74E+00,3.20E-01,2.98E-01,0.024 
2011/7/15 17:00,-2050 ,-2300 ,-0.170 ,-0.108 ,0.0996 ,0.1839 ,4.26E+00,2.74E+00,3.20E-01,2.98E-01,0.024 
2011/7/15 20:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.0996 ,0.1841 ,4.26E+00,2.74E+00,3.20E-01,2.98E-01,0.025 
2011/7/15 23:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.0998 ,0.1841 ,4.26E+00,2.74E+00,3.20E-01,2.98E-01,0.023 
2011/7/16 2:00,-2050 ,-2300 ,-0.168 ,-0.104 ,0.0998 ,0.1841 ,6.20E+00,2.73E+00,3.20E-01,2.97E-01,0.024 
2011/7/16 5:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.1016 ,0.1839 ,4.25E+00,2.73E+00,3.20E-01,2.97E-01,0.024 ,"After 7/16 5:00, instrument has changed for pressure in D/W(converted from ""gage"" to ""abs"")"
2011/7/16 8:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.25E+00,2.73E+00,3.20E-01,2.97E-01,0.024 ,
2011/7/16 11:00,-2050 ,-2300 ,-0.168 ,-0.108 ,0.1016 ,0.1839 ,4.25E+00,2.73E+00,3.19E-01,2.97E-01,0.026 ,
2011/7/16 14:00,-2050 ,-2250 ,-0.168 ,-0.108 ,0.1016 ,0.1841 ,4.25E+00,2.73E+00,3.19E-01,2.97E-01,0.022 ,
2011/7/16 17:00,-2000 ,-2250 ,-0.170 ,-0.108 ,0.1016 ,0.1839 ,4.25E+00,2.73E+00,3.19E-01,2.97E-01,0.024 ,
2011/7/16 20:00,-2000 ,-2250 ,-0.170 ,-0.108 ,0.1016 ,0.1839 ,4.24E+00,2.73E+00,3.19E-01,2.97E-01,0.022 ,
2011/7/16 23:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.24E+00,2.73E+00,3.19E-01,2.96E-01,0.026 ,
2011/7/17 2:00,-2000 ,-2250 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.24E+00,2.73E+00,3.19E-01,2.96E-01,0.023 ,
2011/7/17 5:00,-2000 ,-2250 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.24E+00,2.72E+00,3.19E-01,2.96E-01,0.022 ,
2011/7/17 8:00,-2050 ,-2250 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.23E+00,2.72E+00,3.18E-01,2.96E-01,0.022 ,
2011/7/17 11:00,-2000 ,-2250 ,-0.170 ,-0.108 ,0.1016 ,0.1839 ,4.23E+00,2.72E+00,3.18E-01,2.96E-01,0.023 ,
2011/7/17 14:00,-2000 ,-2250 ,-0.172 ,-0.108 ,0.1016 ,0.1839 ,4.23E+00,2.72E+00,3.18E-01,2.96E-01,0.024 ,
2011/7/17 17:00,-2000 ,-2250 ,-0.172 ,-0.106 ,0.1016 ,0.1839 ,4.23E+00,2.72E+00,3.18E-01,2.96E-01,0.025 ,
2011/7/17 20:00,-2000 ,-2250 ,-0.170 ,-0.108 ,0.1016 ,0.1839 ,4.22E+00,2.72E+00,3.18E-01,2.96E-01,0.022 ,
2011/7/17 23:00,-2000 ,-2300 ,-0.170 ,-0.108 ,0.1016 ,0.1839 ,4.22E+00,2.72E+00,3.18E-01,2.96E-01,0.022 ,
2011/7/18 2:00,-2000 ,-2300 ,-0.172 ,-0.111 ,0.1016 ,0.1839 ,4.22E+00,2.72E+00,3.18E-01,2.96E-01,0.025 ,
2011/7/18 5:00,-2050 ,-2300 ,-0.172 ,-0.108 ,0.1016 ,0.1841 ,4.22E+00,2.71E+00,3.18E-01,2.96E-01,0.025 
2011/7/18 8:00,-2050 ,-2300 ,-0.172 ,-0.108 ,0.1016 ,0.1841 ,4.21E+00,2.71E+00,3.18E-01,2.96E-01,0.022 
2011/7/18 11:00,-2050 ,-2300 ,-0.172 ,-0.106 ,0.1016 ,0.1841 ,4.21E+00,2.71E+00,3.18E-01,2.95E-01,0.023 
2011/7/18 14:00,-2050 ,-2250 ,-0.172 ,-0.108 ,0.1016 ,0.1841 ,4.21E+00,2.71E+00,3.18E-01,2.95E-01,0.023 
2011/7/18 17:00,-2050 ,-2250 ,-0.172 ,-0.106 ,0.1016 ,0.1841 ,4.21E+00,2.71E+00,3.18E-01,2.95E-01,0.022 
2011/7/18 20:00,-2050 ,-2250 ,-0.170 ,-0.106 ,0.1016 ,0.1841 ,4.20E+00,2.71E+00,3.17E-01,2.95E-01,0.022 
2011/7/18 23:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.1016 ,0.1841 ,4.20E+00,2.71E+00,3.17E-01,2.95E-01,0.023 
2011/7/19 2:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1841 ,4.20E+00,2.71E+00,3.17E-01,2.95E-01,0.023 
2011/7/19 5:00,-2050 ,-2300 ,-0.166 ,-0.106 ,0.1016 ,0.1841 ,4.20E+00,2.71E+00,3.17E-01,2.95E-01,0.021 
2011/7/19 8:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1841 ,4.20E+00,2.71E+00,3.17E-01,2.95E-01,0.021 
2011/7/19 11:00,-2050 ,-2300 ,-0.170 ,-0.106 ,0.1016 ,0.1841 ,4.19E+00,2.71E+00,3.17E-01,2.95E-01,0.023 
2011/7/19 14:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1839 ,4.19E+00,2.70E+00,3.17E-01,2.94E-01,0.023 
2011/7/19 17:00,-2050 ,-2300 ,-0.166 ,-0.106 ,0.1016 ,0.1838 ,4.19E+00,2.70E+00,3.16E-01,2.94E-01,0.023 
2011/7/19 20:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1836 ,4.19E+00,2.70E+00,3.16E-01,2.94E-01,0.023 
2011/7/19 23:00,-2050 ,-2300 ,-0.168 ,-0.106 ,0.1016 ,0.1836 ,4.19E+00,2.70E+00,3.16E-01,2.94E-01,0.023 
2011/7/20 2:00,-2050 ,-2300 ,-0.164 ,-0.108 ,0.1016 ,0.1834 ,4.18E+00,2.79E+00,3.16E-01,2.94E-01,0.022 
2011/7/20 5:00,-2050 ,-2300 ,-0.164 ,-0.106 ,0.1016 ,0.1832 ,4.18E+00,2.81E+00,3.16E-01,2.94E-01,0.023 ,
2011/7/20 8:00,-2000 ,-2300 ,-0.164 ,-0.106 ,0.1016 ,0.1832 ,4.18E+00,2.80E+00,3.16E-01,2.94E-01,0.021 ,
2011/7/20 11:00,-1950 ,-2300 ,-0.162 ,-0.106 ,0.1016 ,0.1832 ,4.18E+00,2.80E+00,3.16E-01,2.94E-01,0.022 ,
2011/7/20 14:00,-1950 ,-2300 ,-0.162 ,-0.106 ,0.1016 ,0.1832 ,4.18E+00,2.80E+00,3.16E-01,2.94E-01,0.022 ,
2011/7/20 17:00,-1950 ,-2300 ,-0.155 ,-0.108 ,0.1016 ,0.1832 ,4.18E+00,2.82E+00,3.16E-01,2.94E-01,0.022 ,
2011/7/20 20:00,-1950 ,-2300 ,-0.151 ,-0.108 ,0.1016 ,0.1834 ,4.18E+00,2.82E+00,3.16E-01,2.94E-01,0.022 ,
2011/7/20 23:00,-1950 ,-2300 ,-0.155 ,-0.106 ,0.1015 ,0.1834 ,4.18E+00,2.83E+00,3.17E-01,2.94E-01,0.022 ,
2011/7/21 2:00,-1950 ,-2300 ,-0.157 ,-0.106 ,0.1016 ,0.1834 ,4.17E+00,2.88E+00,3.17E-01,2.94E-01,0.022 ,
2011/7/21 5:00,-1950 ,-2300 ,-0.151 ,-0.104 ,0.1016 ,0.1836 ,4.17E+00,2.92E+00,3.17E-01,2.95E-01,0.022 ,
2011/7/21 8:00,-1950 ,-2300 ,-0.151 ,-0.106 ,0.1016 ,0.1838 ,4.18E+00,2.95E+00,3.19E-01,2.98E-01,0.022 ,
2011/7/21 11:00,-1950 ,-2350 ,-0.155 ,-0.106 ,,0.1839 ,,,,,0.023 ,Not available due to changeover of station power source
2011/7/21 15:20,-1900 ,-2300 ,-0.159 ,-0.108 ,0.1016 ,0.1839 ,4.02E+00,2.98E+00,3.12E-01,3.03E-01,0.022 ,
2011/7/21 17:00,-1900 ,-2300 ,-0.155 ,-0.106 ,0.1016 ,0.1839 ,4.06E+00,2.98E+00,3.15E-01,3.05E-01,0.023 ,
2011/7/21 20:00,-1900 ,-2300 ,-0.155 ,-0.106 ,0.1016 ,0.1839 ,4.10E+00,2.98E+00,3.19E-01,3.07E-01,0.023 ,
2011/7/21 23:00,-1900 ,-2300 ,-0.155 ,-0.106 ,0.1016 ,0.1839 ,4.12E+00,2.98E+00,3.22E-01,3.10E-01,0.025 ,
2011/7/22 2:00,-1900 ,-2300 ,-0.157 ,-0.108 ,0.1016 ,0.1839 ,4.13E+00,2.98E+00,3.25E-01,3.12E-01,0.026 ,
2011/7/22 5:00,-1900 ,-2300 ,-0.155 ,-0.106 ,0.1016 ,0.1839 ,4.14E+00,2.99E+00,3.28E-01,3.15E-01,0.026 ,
2011/7/22 8:00,,,,,,,,,,,,Not available due to the overload shutdown of the bus circuit-breaker connected to Unit 3 and 4
2011/7/22 10:50,-1900 ,-2300 ,-0.157 ,-0.108 ,0.1016 ,0.1839 ,3.95E+00,2.98E+00,3.19E-01,3.20E-01,0.022 ,
2011/7/22 14:00,-1900 ,-2350 ,-0.157 ,-0.106 ,0.1016 ,0.1841 ,4.00E+00,2.98E+00,3.30E-01,3.23E-01,0.022 ,
2011/7/22 17:00,-1900 ,-2300 ,-0.157 ,-0.106 ,0.1016 ,0.1841 ,4.08E+00,2.98E+00,3.34E-01,3.26E-01,0.022 ,
2011/7/22 20:00,-1900 ,-2300 ,-0.159 ,-0.104 ,0.1016 ,0.1841 ,4.09E+00,2.98E+00,3.37E-01,3.29E-01,0.022 ,
2011/7/22 23:00,-1900 ,-2300 ,-0.157 ,-0.104 ,0.1016 ,0.1841 ,4.10E+00,2.98E+00,3.40E-01,3.31E-01,0.024 ,
2011/7/23 2:00,-1900 ,-2300 ,-0.157 ,-0.104 ,0.1016 ,0.1841 ,4.11E+00,2.97E+00,3.42E-01,3.33E-01,0.023 ,
2011/7/23 3:50,-1900 ,-2300 ,-0.157 ,-0.106 ,0.1016 ,0.1841 ,4.11E+00,2.97E+00,3.44E-01,3.35E-01,0.023 ,
2011/7/23 5:00,,,,,,,,,,,,Not available due to changeover of station power source
2011/7/23 7:00,-1900 ,-2300 ,-0.157 ,-0.106 ,,0.1841 ,,,,,0.022 ,�V
2011/7/23 8:00,,,,,,,,,,,,�V
2011/7/23 10:30,-1900 ,-2300 ,-0.157 ,-0.104 ,0.1016 ,0.1841 ,3.92E+00,2.96E+00,3.35E-01,3.39E-01,0.023 ,
2011/7/23 14:00,-1900 ,-2300 ,-0.162 ,-0.104 ,0.1016 ,0.1841 ,4.02E+00,2.96E+00,3.44E-01,3.42E-01,0.023 ,
2011/7/23 17:00,-1900 ,-2300 ,-0.159 ,-0.102 ,0.1016 ,0.1841 ,4.04E+00,2.96E+00,3.47E-01,3.44E-01,0.023 ,
2011/7/23 20:00,-1900 ,-2300 ,-0.162 ,-0.102 ,0.1016 ,0.1841 ,4.06E+00,2.95E+00,3.50E-01,3.46E-01,0.023 ,
2011/7/23 23:00,-1900 ,-2300 ,-0.162 ,-0.102 ,0.1016 ,0.1839 ,4.07E+00,2.95E+00,3.52E-01,3.47E-01,0.023 
2011/7/24 2:00,-1900 ,-2300 ,-0.164 ,-0.102 ,0.1016 ,0.1839 ,4.07E+00,2.95E+00,3.54E-01,3.49E-01,0.023 
2011/7/24 5:00,-1900 ,-2300 ,-0.164 ,-0.104 ,0.1016 ,0.1839 ,4.08E+00,2.95E+00,3.56E-01,3.50E-01,0.023 
2011/7/24 8:00,-1900 ,-2300 ,-0.166 ,-0.104 ,0.1016 ,0.1841 ,4.08E+00,2.95E+00,3.57E-01,3.51E-01,0.023 
2011/7/24 11:00,-1900 ,-2300 ,-0.166 ,-0.104 ,0.1016 ,0.1841 ,4.08E+00,2.94E+00,3.59E-01,3.52E-01,0.023 
2011/7/24 14:00,-1900 ,-2300 ,-0.166 ,-0.104 ,0.1016 ,0.1841 ,4.08E+00,2.94E+00,3.60E-01,3.53E-01,0.023 
2011/7/24 17:00,-1900 ,-2300 ,-0.164 ,-0.102 ,0.1016 ,0.1841 ,4.08E+00,2.94E+00,3.61E-01,3.54E-01,0.023 
2011/7/24 20:00,-1900 ,-2300 ,-0.164 ,-0.102 ,0.1016 ,0.1841 ,4.45E+00,2.94E+00,3.62E-01,3.55E-01,0.024 
2011/7/24 23:00,-1900 ,-2300 ,-0.164 ,-0.102 ,0.1016 ,0.1843 ,4.07E+00,2.94E+00,3.63E-01,3.56E-01,0.024 
2011/7/25 2:00,-1900 ,-2300 ,-0.164 ,-0.104 ,0.1016 ,0.1843 ,4.07E+00,2.93E+00,3.63E-01,3.56E-01,0.023 
2011/7/25 5:00,-1900 ,-2300 ,-0.164 ,-0.104 ,0.1016 ,0.1843 ,4.07E+00,2.93E+00,3.64E-01,3.56E-01,0.023 
2011/7/25 8:00,-1900 ,-2300 ,-0.164 ,-0.102 ,0.1016 ,0.1845 ,4.07E+00,2.93E+00,3.64E-01,3.57E-01,0.023 
2011/7/25 11:00,-1900 ,-2300 ,-0.166 ,-0.102 ,0.1016 ,0.1843 ,4.07E+00,2.93E+00,3.64E-01,3.57E-01,0.022 
2011/7/25 14:00,-1850 ,-2250 ,-0.172 ,-0.100 ,0.1016 ,0.1843 ,4.07E+00,2.92E+00,3.65E-01,3.57E-01,0.021 
2011/7/25 17:00,-1850 ,-2250 ,-0.172 ,-0.102 ,0.1016 ,0.1843 ,4.30E+00,2.92E+00,3.65E-01,3.57E-01,0.022 
2011/7/25 20:00,-1850 ,-2250 ,-0.172 ,-0.102 ,0.1016 ,0.1845 ,4.05E+00,2.92E+00,3.65E-01,3.57E-01,0.022 
2011/7/25 23:00,-1850 ,-2300 ,-0.170 ,-0.100 ,0.1016 ,0.1845 ,4.05E+00,2.92E+00,3.65E-01,3.57E-01,0.021 
2011/7/26 2:00,-1850 ,-2250 ,-0.170 ,-0.102 ,0.1016 ,0.1845 ,4.05E+00,2.92E+00,3.65E-01,3.57E-01,0.021 
2011/7/26 5:00,-1850 ,-2300 ,-0.166 ,-0.102 ,0.1016 ,0.1845 ,4.05E+00,2.91E+00,3.65E-01,3.57E-01,0.022 
2011/7/26 8:00,-1850 ,-2300 ,-0.170 ,-0.100 ,0.1016 ,0.1845 ,4.05E+00,2.91E+00,3.65E-01,3.57E-01,0.021 
2011/7/26 11:00,-1800 ,-2100 ,-0.170 ,-0.100 ,0.1016 ,0.1846 ,4.05E+00,2.91E+00,3.65E-01,3.57E-01,0.022 
2011/7/26 14:00,-1800 ,-2100 ,-0.172 ,-0.100 ,0.1016 ,0.1846 ,4.04E+00,2.91E+00,3.65E-01,3.57E-01,0.022 
2011/7/26 17:00,-1800 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1845 ,4.04E+00,2.90E+00,3.65E-01,3.57E-01,0.022 
2011/7/26 20:00,-1800 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1846 ,4.04E+00,2.90E+00,3.65E-01,3.57E-01,0.022 
2011/7/26 23:00,-1800 ,-2200 ,-0.170 ,-0.100 ,0.1016 ,0.1846 ,4.03E+00,2.90E+00,3.65E-01,3.57E-01,0.022 
2011/7/27 2:00,-1800 ,-2150 ,-0.168 ,-0.100 ,0.1016 ,0.1846 ,4.03E+00,2.90E+00,3.65E-01,3.56E-01,0.022 
2011/7/27 5:00,-1800 ,-2150 ,-0.168 ,-0.100 ,0.1016 ,0.1846 ,4.03E+00,2.90E+00,3.65E-01,3.56E-01,0.022 
2011/7/27 8:00,-1800 ,-2150 ,-0.168 ,-0.098 ,0.1016 ,0.1846 ,4.03E+00,2.89E+00,3.65E-01,3.56E-01,0.022 
2011/7/27 11:00,-1800 ,-2150 ,-0.170 ,-0.098 ,0.1016 ,0.1846 ,4.02E+00,2.89E+00,3.65E-01,3.55E-01,0.021 
2011/7/27 14:00,-1750 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1845 ,4.02E+00,2.89E+00,3.65E-01,3.55E-01,0.020 
2011/7/27 17:00,-1750 ,-2150 ,-0.172 ,-0.100 ,0.1016 ,0.1845 ,4.02E+00,2.89E+00,3.64E-01,3.55E-01,0.020 
2011/7/27 20:00,-1750 ,-2150 ,-0.174 ,-0.100 ,0.1016 ,0.1845 ,4.01E+00,2.88E+00,3.64E-01,3.55E-01,0.020 
2011/7/27 23:00,-1750 ,-2150 ,-0.174 ,-0.100 ,0.1016 ,0.1845 ,4.01E+00,2.88E+00,3.64E-01,3.54E-01,0.020 
2011/7/28 2:00,-1750 ,-2150 ,-0.172 ,-0.100 ,0.1016 ,0.1845 ,4.01E+00,2.88E+00,3.63E-01,3.54E-01,0.020 
2011/7/28 5:00,-1750 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1843 ,4.01E+00,2.88E+00,3.63E-01,3.53E-01,0.020 
2011/7/28 8:00,-1700 ,-2150 ,-0.168 ,-0.100 ,0.1016 ,0.1841 ,4.00E+00,2.88E+00,3.63E-01,3.53E-01,0.020 
2011/7/28 11:00,-1700 ,-2150 ,-0.168 ,-0.098 ,0.1016 ,0.1841 ,4.00E+00,2.87E+00,3.63E-01,3.53E-01,0.020 
2011/7/28 14:00,-1700 ,-2150 ,-0.170 ,-0.098 ,0.1016 ,0.1841 ,4.00E+00,2.87E+00,3.62E-01,3.52E-01,0.020 
2011/7/28 17:00,-1700 ,-2100 ,-0.172 ,-0.100 ,0.1016 ,0.1841 ,3.99E+00,2.87E+00,3.62E-01,3.52E-01,0.020 
2011/7/28 23:00,-1700 ,-2100 ,-0.168 ,-0.100 ,0.1016 ,0.1839 ,3.99E+00,2.87E+00,3.62E-01,3.51E-01,0.020 
2011/7/29 5:00,-1700 ,-2100 ,-0.168 ,-0.100 ,0.1016 ,0.1839 ,3.98E+00,2.86E+00,3.61E-01,3.50E-01,0.020 
2011/7/29 11:00,-1700 ,-2150 ,-0.168 ,-0.100 ,0.1016 ,0.1839 ,3.98E+00,2.86E+00,3.60E-01,3.49E-01,0.020 
2011/7/29 17:00,-1700 ,-2100 ,-0.172 ,-0.100 ,0.1016 ,0.1838 ,3.97E+00,2.86E+00,3.60E-01,3.48E-01,0.020 
2011/7/29 23:00,-1700 ,-2100 ,-0.172 ,-0.100 ,0.1016 ,0.1836 ,3.97E+00,2.86E+00,3.59E-01,3.48E-01,0.020 
2011/7/30 5:00,-1700 ,-2150 ,-0.170 ,-0.098 ,0.1016 ,0.1836 ,3.96E+00,2.85E+00,3.59E-01,3.47E-01,0.020 
2011/7/30 11:00,-1700 ,-2150 ,-0.172 ,-0.100 ,0.1016 ,0.1838 ,3.96E+00,2.85E+00,3.58E-01,3.46E-01,0.020 
2011/7/30 17:00,-1700 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1838 ,3.95E+00,2.85E+00,3.57E-01,3.45E-01,0.020 
2011/7/30 23:00,-1750 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1839 ,3.95E+00,2.84E+00,3.57E-01,3.44E-01,0.020 
2011/7/31 5:00,-1800 ,-2150 ,-0.170 ,-0.100 ,0.1016 ,0.1839 ,3.94E+00,2.84E+00,3.57E-01,3.42E-01,0.020 
2011/7/31 11:00,-1850 ,-2300 ,-0.172 ,-0.100 ,0.1016 ,0.1839 ,3.94E+00,2.84E+00,3.56E-01,3.41E-01,0.020 
2011/7/31 17:00,-1900 ,-2300 ,-0.170 ,-0.100 ,0.1016 ,0.1839 ,3.93E+00,2.84E+00,3.55E-01,3.41E-01,0.020 
2011/7/31 23:00,-1900 ,-2300 ,-0.172 ,-0.100 ,0.1016 ,0.1839 ,3.93E+00,2.84E+00,3.55E-01,3.40E-01,0.020 
2011/8/1 5:00,-1900 ,-2300 ,-0.172 ,-0.098 ,0.1016 ,0.1839 ,3.92E+00,2.83E+00,3.54E-01,3.39E-01,0.020 
2011/8/1 11:00,-1900 ,-2250 ,-0.170 ,-0.098 ,0.1016 ,0.1839 ,3.91E+00,2.83E+00,3.54E-01,3.39E-01,0.020 
2011/8/1 17:00,-1900 ,-2300 ,-0.170 ,-0.098 ,0.1016 ,0.1839 ,3.91E+00,2.83E+00,3.54E-01,3.38E-01,0.020 
2011/8/1 23:00,-1900 ,-2300 ,-0.168 ,-0.100 ,0.1016 ,0.1839 ,3.91E+00,2.82E+00,3.53E-01,3.38E-01,0.020 
2011/8/2 5:00,-1900 ,-2300 ,-0.168 ,-0.102 ,0.1016 ,0.1839 ,3.91E+00,2.82E+00,3.53E-01,3.37E-01,0.020 
2011/8/2 11:00,-1900 ,-2300 ,-0.168 ,-0.102 ,0.1016 ,0.1839 ,3.90E+00,2.82E+00,3.53E-01,3.37E-01,0.020 
2011/8/2 17:00,-1900 ,-2250 ,-0.170 ,-0.100 ,0.1016 ,0.1841 ,3.90E+00,2.82E+00,3.52E-01,3.37E-01,0.020 
2011/8/2 23:00,-1900 ,-2250 ,-0.170 ,-0.100 ,0.1016 ,0.1841 ,3.89E+00,2.82E+00,3.52E-01,3.36E-01,0.020 
2011/8/3 5:00,-1900 ,-2250 ,-0.168 ,-0.102 ,0.1016 ,0.1841 ,3.89E+00,2.82E+00,3.51E-01,3.36E-01,0.019 
2011/8/3 11:00,-1900 ,-2250 ,-0.172 ,-0.102 ,0.1016 ,0.1841 ,3.89E+00,2.81E+00,3.51E-01,3.35E-01,0.019 
2011/8/3 17:00,-1900 ,-2250 ,-0.172 ,-0.102 ,0.1015 ,0.1841 ,3.88E+00,2.81E+00,3.51E-01,3.34E-01,0.019 
2011/8/3 23:00,-1900 ,-2250 ,-0.172 ,-0.102 ,0.1016 ,0.1843 ,3.88E+00,2.81E+00,3.50E-01,3.34E-01,0.019 
2011/8/4 5:00,-1900 ,-2250 ,-0.170 ,-0.104 ,0.1016 ,0.1841 ,3.87E+00,2.81E+00,3.50E-01,3.33E-01,0.019 
2011/8/4 11:00,-1900 ,-2250 ,-0.174 ,-0.102 ,0.1016 ,0.1841 ,3.87E+00,2.81E+00,3.49E-01,3.33E-01,0.019 
2011/8/4 17:00,-1900 ,-2250 ,-0.176 ,-0.104 ,0.1015 ,0.1841 ,3.87E+00,2.81E+00,3.49E-01,3.32E-01,0.019 
2011/8/4 23:00,-1900 ,-2250 ,-0.176 ,-0.104 ,0.1016 ,0.1843 ,3.86E+00,2.81E+00,3.48E-01,3.31E-01,0.020 
2011/8/5 5:00,-1900 ,-2250 ,-0.172 ,-0.102 ,0.1015 ,0.1843 ,3.86E+00,2.81E+00,3.48E-01,3.30E-01,0.020 
2011/8/5 11:00,-1850 ,-2250 ,-0.172 ,-0.102 ,0.1015 ,0.1843 ,3.85E+00,2.81E+00,3.47E-01,3.30E-01,0.020 
2011/8/5 17:00,-1850 ,-2250 ,-0.179 ,-0.100 ,0.1015 ,0.1843 ,3.85E+00,2.80E+00,3.46E-01,3.29E-01,0.020 
2011/8/5 23:00,-1850 ,-2250 ,-0.176 ,-0.102 ,0.1015 ,0.1841 ,3.85E+00,2.80E+00,3.46E-01,3.28E-01,0.020 
2011/8/6 5:00,-1850 ,-2250 ,-0.176 ,-0.100 ,0.1015 ,0.1841 ,3.84E+00,2.80E+00,3.45E-01,3.27E-01,0.019 
2011/8/6 11:00,-1850 ,-2250 ,-0.176 ,-0.100 ,0.1015 ,0.1841 ,3.84E+00,2.80E+00,3.45E-01,3.27E-01,0.019 
2011/8/6 17:00,-1850 ,-2250 ,-0.176 ,-0.102 ,0.1015 ,0.1841 ,3.83E+00,2.80E+00,3.44E-01,3.26E-01,0.019 
2011/8/6 23:00,-1850 ,-2250 ,-0.176 ,-0.102 ,0.1015 ,0.1843 ,3.83E+00,2.79E+00,3.43E-01,3.25E-01,0.019 
2011/8/7 5:00,-1800 ,-2250 ,-0.174 ,-0.102 ,0.1015 ,0.1843 ,3.83E+00,2.79E+00,3.43E-01,3.25E-01,0.019 
2011/8/7 11:00,-1850 ,-2250 ,-0.179 ,-0.102 ,0.1015 ,0.1843 ,3.82E+00,2.79E+00,3.42E-01,3.24E-01,0.015 
2011/8/7 17:00,-1850 ,-2250 ,-0.181 ,-0.102 ,0.1015 ,0.1841 ,3.82E+00,2.79E+00,3.41E-01,3.23E-01,0.015 
2011/8/7 23:00,-1850 ,-2250 ,-0.179 ,-0.100 ,0.1015 ,0.1841 ,3.82E+00,2.79E+00,3.41E-01,3.23E-01,0.015 
2011/8/8 5:00,-1800 ,-2250 ,-0.179 ,-0.100 ,0.1015 ,0.1841 ,3.81E+00,2.79E+00,3.40E-01,3.22E-01,0.017 
2011/8/8 11:00,-1800 ,-2200 ,-0.179 ,-0.100 ,0.1015 ,0.1841 ,3.80E+00,2.78E+00,3.40E-01,3.21E-01,0.018 
2011/8/8 17:00,-1800 ,-2200 ,-0.183 ,-0.098 ,0.1015 ,0.1841 ,3.80E+00,2.78E+00,3.39E-01,3.21E-01,0.017 
2011/8/8 23:00,-1800 ,-2200 ,-0.181 ,-0.098 ,0.1015 ,0.1841 ,3.80E+00,2.78E+00,3.38E-01,3.20E-01,0.017 
2011/8/9 5:00,-1800 ,-2200 ,-0.181 ,-0.100 ,0.1015 ,0.1841 ,3.80E+00,2.78E+00,3.38E-01,3.19E-01,0.015 
2011/8/9 11:00,-1800 ,-2200 ,-0.183 ,-0.100 ,0.1015 ,0.1841 ,3.79E+00,2.77E+00,3.37E-01,3.19E-01,0.016 
2011/8/9 17:00,-1800 ,-2200 ,-0.181 ,-0.098 ,0.1015 ,0.1839 ,3.79E+00,2.77E+00,3.37E-01,3.18E-01,0.016 
2011/8/9 23:00,-1800 ,-2200 ,-0.179 ,-0.098 ,0.1015 ,0.1839 ,3.79E+00,2.77E+00,3.36E-01,3.17E-01,0.015 
2011/8/10 5:00,-1800 ,-2200 ,-0.179 ,-0.096 ,0.1015 ,0.1839 ,3.78E+00,2.77E+00,3.35E-01,3.17E-01,0.016 
2011/8/10 11:00,-1800 ,-2200 ,-0.183 ,-0.100 ,0.1015 ,0.1839 ,3.78E+00,2.77E+00,3.35E-01,3.16E-01,0.016 
2011/8/10 17:00,-1750 ,-2200 ,-0.185 ,-0.098 ,0.1015 ,0.1834 ,3.77E+00,2.76E+00,3.34E-01,3.15E-01,0.021 
2011/8/10 23:00,-1750 ,-2200 ,-0.185 ,-0.102 ,0.1015 ,0.1836 ,3.77E+00,2.76E+00,3.33E-01,3.15E-01,0.020 
2011/8/11 5:00,-1750 ,-2150 ,-0.185 ,-0.102 ,0.1015 ,0.1834 ,3.76E+00,2.75E+00,3.33E-01,3.14E-01,0.020 
2011/8/11 11:00,-1750 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1834 ,3.76E+00,2.74E+00,3.32E-01,3.14E-01,0.020 
2011/8/11 17:00,-1750 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1834 ,3.76E+00,2.74E+00,3.31E-01,3.13E-01,0.020 
2011/8/11 23:00,-1700 ,-2200 ,-0.185 ,-0.100 ,0.1015 ,0.1836 ,3.75E+00,2.73E+00,3.31E-01,3.13E-01,0.020 
2011/8/12 4:20,-1700 ,-2150 ,-0.185 ,-0.098 ,0.1015 ,0.1834 ,3.75E+00,2.73E+00,3.31E-01,3.12E-01,0.021 
2011/8/12 11:00,-1700 ,-2100 ,-0.185 ,-0.102 ,0.1015 ,0.1836 ,3.75E+00,2.73E+00,3.30E-01,3.11E-01,0.021 
2011/8/12 17:00,-1700 ,-2100 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.74E+00,2.72E+00,3.30E-01,3.11E-01,0.021 
2011/8/12 23:00,-1700 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1838 ,3.74E+00,2.72E+00,3.29E-01,3.11E-01,0.025 
2011/8/13 5:00,-1700 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1838 ,3.74E+00,2.72E+00,3.29E-01,3.10E-01,0.023 
2011/8/13 11:00,-1750 ,-2200 ,-0.185 ,-0.102 ,0.1015 ,0.1839 ,3.73E+00,2.71E+00,3.29E-01,3.10E-01,0.024 
2011/8/13 17:00,-1750 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1839 ,3.73E+00,2.71E+00,3.28E-01,3.09E-01,0.021 
2011/8/13 23:00,-1750 ,-2150 ,-0.185 ,-0.100 ,0.1015 ,0.1839 ,3.73E+00,2.71E+00,3.28E-01,3.09E-01,0.021 
2011/8/14 5:00,-1750 ,-2150 ,-0.185 ,-0.102 ,0.1015 ,0.1839 ,3.72E+00,2.71E+00,3.27E-01,3.08E-01,0.023 
2011/8/14 11:00,-1750 ,-2150 ,-0.185 ,-0.102 ,0.1015 ,0.1839 ,3.72E+00,2.71E+00,3.27E-01,3.08E-01,0.021 
2011/8/14 17:00,-1750 ,-2150 ,-0.187 ,-0.102 ,0.1015 ,0.1839 ,3.72E+00,2.70E+00,3.26E-01,3.07E-01,0.021 
2011/8/14 23:00,-1750 ,-2150 ,-0.185 ,-0.104 ,0.1015 ,0.1839 ,3.72E+00,2.70E+00,3.26E-01,3.07E-01,0.021 
2011/8/15 5:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1839 ,3.72E+00,2.70E+00,3.25E-01,3.07E-01,0.023 
2011/8/15 11:00,-1800 ,-2200 ,-0.185 ,-0.104 ,0.1015 ,0.1839 ,3.71E+00,2.70E+00,3.25E-01,3.06E-01,0.023 
2011/8/15 17:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.71E+00,2.70E+00,3.24E-01,3.06E-01,0.018 
2011/8/15 23:00,-1800 ,-2200 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.71E+00,2.69E+00,3.24E-01,3.05E-01,0.023 
2011/8/16 5:00,-1800 ,-2200 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.71E+00,2.69E+00,3.23E-01,3.05E-01,0.021 
