"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,
2011/8/16 11:00,-1800 ,-2200 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.70E+00,2.69E+00,3.23E-01,3.04E-01,0.021 
2011/8/16 17:00,-1800 ,-2200 ,-0.189 ,-0.102 ,0.1015 ,0.1836 ,3.70E+00,2.69E+00,3.22E-01,3.03E-01,0.020 
2011/8/16 23:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.70E+00,2.68E+00,3.22E-01,3.03E-01,0.022 
2011/8/17 5:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.70E+00,2.68E+00,3.21E-01,3.02E-01,0.022 
2011/8/17 11:00,-1800 ,-2200 ,-0.189 ,-0.106 ,0.1015 ,0.1839 ,3.69E+00,2.68E+00,3.21E-01,3.02E-01,0.020 
2011/8/17 17:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.69E+00,2.68E+00,3.20E-01,3.01E-01,0.020 
2011/8/17 23:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.69E+00,2.68E+00,3.20E-01,3.01E-01,0.022 
2011/8/18 5:00,-1800 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1838 ,3.69E+00,2.67E+00,3.19E-01,3.00E-01,0.022 
2011/8/18 11:00,-1800 ,-2200 ,-0.189 ,-0.106 ,0.1015 ,0.1838 ,3.68E+00,2.67E+00,3.18E-01,3.00E-01,0.022 
2011/8/18 17:00,-1750 ,-2150 ,-0.189 ,-0.104 ,0.1015 ,0.1836 ,3.68E+00,2.67E+00,3.18E-01,2.99E-01,0.022 
2011/8/18 23:00,-1750 ,-2150 ,-0.191 ,-0.104 ,0.1015 ,0.1838 ,3.68E+00,2.67E+00,3.17E-01,2.99E-01,0.020 
2011/8/19 5:00,-1750 ,-2150 ,-0.191 ,-0.102 ,0.1015 ,0.1838 ,3.67E+00,2.66E+00,3.17E-01,2.98E-01,0.020 
2011/8/19 11:00,-1800 ,-2200 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.67E+00,2.66E+00,3.16E-01,2.98E-01,0.020 
2011/8/19 17:00,-1850 ,-2200 ,-0.185 ,-0.102 ,0.1015 ,0.1836 ,3.67E+00,2.66E+00,3.16E-01,2.98E-01,0.022 
2011/8/19 23:00,-1900 ,-2250 ,-0.185 ,-0.102 ,0.1015 ,0.1836 ,3.67E+00,2.66E+00,3.16E-01,2.97E-01,0.022 
2011/8/20 5:00,-1900 ,-2250 ,-0.181 ,-0.102 ,0.1015 ,0.1834 ,3.66E+00,2.66E+00,3.15E-01,2.97E-01,0.021 
2011/8/20 11:00,-1900 ,-2250 ,-0.183 ,-0.102 ,0.1015 ,0.1836 ,3.66E+00,2.66E+00,3.15E-01,2.97E-01,0.022 
2011/8/20 17:00,-1850 ,-2200 ,-0.183 ,-0.102 ,0.1015 ,0.1834 ,3.66E+00,2.65E+00,3.15E-01,2.97E-01,0.022 
2011/8/20 23:00,-1800 ,-2200 ,-0.183 ,-0.102 ,0.1015 ,0.1831 ,3.66E+00,2.65E+00,3.15E-01,2.97E-01,0.023 
2011/8/21 5:00,-1800 ,-2200 ,-0.181 ,-0.102 ,0.1015 ,0.1829 ,3.66E+00,2.64E+00,3.15E-01,2.96E-01,0.022 
2011/8/21 11:00,-1800 ,-2200 ,-0.176 ,-0.102 ,0.1015 ,0.1825 ,3.65E+00,2.63E+00,3.14E-01,2.96E-01,0.023 
2011/8/21 17:00,-1800 ,-2200 ,-0.176 ,-0.102 ,0.1015 ,0.1824 ,3.65E+00,2.63E+00,3.14E-01,2.96E-01,0.024 
2011/8/21 23:00,-1800 ,-2200 ,-0.179 ,-0.100 ,0.1015 ,0.1822 ,3.65E+00,2.62E+00,3.14E-01,2.96E-01,0.022 
2011/8/22 5:00,-1800 ,-2200 ,-0.176 ,-0.104 ,0.1015 ,0.1822 ,3.65E+00,2.62E+00,3.14E-01,2.97E-01,0.022 
2011/8/22 11:00,-1800 ,-2200 ,-0.176 ,-0.102 ,0.1015 ,0.1820 ,3.65E+00,2.61E+00,3.14E-01,2.97E-01,0.022 
2011/8/22 17:00,-1800 ,-2200 ,-0.176 ,-0.102 ,0.1015 ,0.1818 ,3.64E+00,2.61E+00,3.14E-01,2.97E-01,0.022 
2011/8/22 23:00,-1800 ,-2200 ,-0.181 ,-0.102 ,0.1015 ,0.1820 ,3.64E+00,2.61E+00,3.14E-01,2.97E-01,0.022 
2011/8/23 5:00,-1800 ,-2200 ,-0.179 ,-0.102 ,0.1015 ,0.1818 ,3.63E+00,2.60E+00,3.14E-01,2.97E-01,0.022 
2011/8/23 11:00,-1750 ,-2150 ,-0.179 ,-0.102 ,0.1015 ,0.1818 ,3.63E+00,2.60E+00,3.14E-01,2.97E-01,0.022 
2011/8/23 17:00,-1750 ,-2150 ,-0.183 ,-0.102 ,0.1015 ,0.1818 ,3.63E+00,2.59E+00,3.14E-01,2.97E-01,0.022 
2011/8/23 23:00,-1750 ,-2150 ,-0.183 ,-0.102 ,0.1015 ,0.1818 ,3.62E+00,2.59E+00,3.14E-01,2.98E-01,0.022 
2011/8/24 5:00,-1750 ,-2150 ,-0.181 ,-0.102 ,0.1015 ,0.1818 ,3.62E+00,2.59E+00,3.15E-01,2.98E-01,0.022 
2011/8/24 11:00,-1750 ,-2100 ,-0.183 ,-0.102 ,0.1015 ,0.1818 ,5.50E+00,2.59E+00,3.15E-01,2.98E-01,0.021 
2011/8/24 17:00,-1700 ,-2100 ,-0.187 ,-0.104 ,0.1015 ,0.1818 ,3.61E+00,2.58E+00,3.15E-01,2.98E-01,0.022 
2011/8/24 23:00,-1700 ,-2100 ,-0.185 ,-0.102 ,0.1015 ,0.1817 ,3.60E+00,2.58E+00,3.15E-01,2.98E-01,0.022 
2011/8/25 5:00,-1650 ,-2050 ,-0.183 ,-0.102 ,0.1015 ,0.1818 ,3.60E+00,2.58E+00,3.15E-01,2.98E-01,0.022 
2011/8/25 11:00,-1650 ,-2050 ,-0.185 ,-0.102 ,0.1015 ,0.1817 ,5.50E+00,2.57E+00,3.15E-01,2.98E-01,0.022 
2011/8/25 17:00,-1600 ,-2000 ,-0.189 ,-0.102 ,0.1015 ,0.1817 ,3.59E+00,2.57E+00,3.15E-01,2.99E-01,0.020 
2011/8/25 23:00,-1600 ,-2000 ,-0.189 ,-0.104 ,0.1015 ,0.1817 ,3.59E+00,2.57E+00,3.15E-01,2.99E-01,0.020 
2011/8/26 5:00,-1600 ,-2000 ,-0.189 ,-0.104 ,0.1015 ,0.1817 ,3.59E+00,2.57E+00,3.15E-01,2.99E-01,0.018 
2011/8/26 11:00,-1600 ,-2000 ,-0.187 ,-0.100 ,0.1015 ,0.1817 ,3.59E+00,2.57E+00,3.15E-01,2.99E-01,0.020 
2011/8/26 17:00,-1600 ,-2000 ,-0.183 ,-0.100 ,0.1015 ,0.1817 ,3.58E+00,2.56E+00,3.15E-01,2.99E-01,0.021 
2011/8/26 23:00,-1600 ,-2000 ,-0.181 ,-0.100 ,0.1015 ,0.1817 ,3.58E+00,2.56E+00,3.15E-01,2.99E-01,0.022 
2011/8/27 5:00,-1550 ,-2000 ,-0.181 ,-0.100 ,0.1015 ,0.1817 ,3.58E+00,2.55E+00,3.15E-01,2.99E-01,0.022 
2011/8/27 11:00,-1550 ,-2000 ,-0.181 ,-0.100 ,0.1015 ,0.1817 ,3.57E+00,2.55E+00,3.15E-01,2.99E-01,0.025 
2011/8/27 17:00,-1550 ,-1950 ,-0.183 ,-0.100 ,0.1015 ,0.1817 ,3.57E+00,2.55E+00,3.15E-01,2.99E-01,0.024 
2011/8/27 23:00,-1500 ,-1950 ,-0.179 ,-0.100 ,0.1015 ,0.1818 ,3.57E+00,2.55E+00,3.15E-01,2.99E-01,0.022 
2011/8/28 5:00,-1500 ,-1950 ,-0.176 ,-0.098 ,0.1015 ,0.1815 ,3.56E+00,2.54E+00,3.15E-01,2.99E-01,0.022 
2011/8/28 11:00,-1500 ,-1950 ,-0.183 ,-0.100 ,0.1015 ,0.1815 ,3.56E+00,2.54E+00,3.14E-01,2.98E-01,0.022 
2011/8/28 17:00,-1450 ,-1900 ,-0.187 ,-0.098 ,0.1015 ,0.1815 ,3.56E+00,2.54E+00,3.14E-01,2.98E-01,0.022 
2011/8/28 23:00,-1450 ,-1900 ,-0.181 ,-0.100 ,0.1015 ,0.1815 ,3.55E+00,2.54E+00,3.14E-01,2.98E-01,0.022 
2011/8/29 5:00,-1450 ,-1950 ,-0.179 ,-0.098 ,0.1015 ,0.1813 ,3.55E+00,2.54E+00,3.14E-01,2.98E-01,0.022 
2011/8/29 11:00,-1450 ,-1950 ,-0.183 ,-0.100 ,0.1015 ,0.1815 ,3.55E+00,2.53E+00,3.14E-01,2.98E-01,0.022 
2011/8/29 17:00,-1400 ,-1900 ,-0.185 ,-0.100 ,0.1015 ,0.1815 ,3.54E+00,2.53E+00,3.14E-01,2.98E-01,0.022 
2011/8/29 23:00,-1400 ,-1900 ,-0.183 ,-0.100 ,0.1015 ,0.1815 ,3.54E+00,2.52E+00,3.14E-01,2.97E-01,0.022 
2011/8/30 5:00,-1400 ,-1900 ,-0.179 ,-0.100 ,0.1015 ,0.1813 ,3.54E+00,2.52E+00,3.14E-01,2.97E-01,0.020 
2011/8/30 11:00,-1400 ,-1900 ,-0.183 ,-0.100 ,0.1015 ,0.1813 ,3.54E+00,2.52E+00,3.13E-01,2.97E-01,0.020 
2011/8/30 17:00,-1350 ,-1850 ,-0.187 ,-0.102 ,0.1015 ,0.1811 ,3.53E+00,2.52E+00,3.13E-01,2.97E-01,0.020 
2011/8/30 23:00,-1350 ,-1900 ,-0.183 ,-0.100 ,0.1015 ,0.1811 ,3.53E+00,2.51E+00,3.13E-01,2.97E-01,0.020 
2011/8/31 5:00,-1350 ,-1850 ,-0.183 ,-0.098 ,0.1015 ,0.1810 ,3.53E+00,2.51E+00,3.12E-01,2.96E-01,0.022 
2011/8/31 11:00,-1350 ,-1850 ,-0.187 ,-0.100 ,0.1015 ,0.1810 ,3.53E+00,2.51E+00,3.12E-01,2.96E-01,0.019 
2011/8/31 17:00,-1350 ,-1850 ,-0.189 ,-0.102 ,0.1015 ,0.1808 ,3.52E+00,2.51E+00,3.12E-01,2.96E-01,0.019 
2011/8/31 23:00,-1350 ,-1850 ,-0.187 ,-0.102 ,0.1015 ,0.1810 ,3.52E+00,2.51E+00,3.12E-01,2.96E-01,0.020 
2011/9/1 5:00,-1350 ,-1850 ,-0.183 ,-0.102 ,0.1015 ,0.1810 ,3.52E+00,2.51E+00,3.12E-01,2.95E-01,0.020 
2011/9/1 11:00,-1350 ,-1850 ,-0.185 ,-0.102 ,0.1015 ,0.1810 ,3.51E+00,2.50E+00,3.12E-01,2.95E-01,0.022 
2011/9/1 17:00,-1350 ,-1850 ,-0.189 ,-0.102 ,0.1015 ,0.1810 ,3.51E+00,2.50E+00,3.11E-01,2.95E-01,0.020 
2011/9/1 23:00,-1450 ,-1950 ,-0.187 ,-0.102 ,0.1015 ,0.1811 ,3.51E+00,2.50E+00,3.11E-01,2.95E-01,0.020 
2011/9/2 5:00,-1600 ,-2100 ,-0.187 ,-0.102 ,0.1015 ,0.1813 ,3.51E+00,2.50E+00,3.11E-01,2.95E-01,0.020 
2011/9/2 11:00,-1700 ,-2200 ,-0.189 ,-0.102 ,0.1015 ,0.1813 ,3.51E+00,2.50E+00,3.11E-01,2.95E-01,0.021 
2011/9/2 17:00,-1800 ,-2250 ,-0.187 ,-0.100 ,0.1015 ,0.1817 ,3.50E+00,2.49E+00,3.11E-01,2.95E-01,0.021 
2011/9/2 23:00,-1950 ,-2300 ,-0.189 ,-0.100 ,0.1015 ,0.1820 ,3.50E+00,2.49E+00,3.11E-01,2.95E-01,0.020 
2011/9/3 5:00,-2000 ,-2300 ,-0.187 ,-0.100 ,0.1015 ,0.1822 ,6.00E+00,2.49E+00,3.11E-01,2.95E-01,0.020 
2011/9/3 11:00,-2100 ,-2300 ,-0.187 ,-0.100 ,0.1015 ,0.1825 ,3.50E+00,2.49E+00,3.11E-01,2.95E-01,0.021 
2011/9/3 17:00,-2200 ,-2300 ,-0.189 ,-0.102 ,0.1015 ,0.1829 ,3.50E+00,2.48E+00,3.11E-01,2.95E-01,0.022 
2011/9/3 23:00,-2450 ,-2300 ,-0.185 ,-0.100 ,0.1015 ,0.1832 ,3.50E+00,2.48E+00,3.11E-01,2.95E-01,0.019 
2011/9/4 5:00,-2550 ,-2300 ,-0.187 ,-0.100 ,0.1015 ,0.1834 ,3.50E+00,2.48E+00,3.11E-01,2.95E-01,0.018 
2011/9/4 11:00,-2650 ,-2250 ,-0.187 ,-0.100 ,0.1015 ,0.1836 ,3.50E+00,2.48E+00,3.11E-01,2.95E-01,0.019 
2011/9/4 17:00,-2750 ,-2300 ,-0.191 ,-0.102 ,0.1015 ,0.1838 ,3.50E+00,2.48E+00,3.11E-01,2.95E-01,0.024 
2011/9/4 23:00,-2800 ,-2300 ,-0.185 ,-0.100 ,0.1015 ,0.1839 ,3.50E+00,2.40E+00,3.12E-01,2.95E-01,0.022 
2011/9/5 5:00,-2950 ,-2300 ,-0.183 ,-0.100 ,0.1015 ,0.1838 ,3.50E+00,2.47E+00,3.11E-01,2.95E-01,0.022 
2011/9/5 11:00,-2950 ,-2300 ,-0.187 ,-0.102 ,0.1015 ,0.1838 ,3.50E+00,2.47E+00,3.11E-01,2.95E-01,0.021 
2011/9/5 17:00,-2950 ,-2300 ,-0.189 ,-0.100 ,0.1015 ,0.1838 ,3.50E+00,2.47E+00,3.11E-01,2.95E-01,0.022 
2011/9/5 23:00,-2900 ,-2300 ,-0.187 ,-0.102 ,0.1015 ,0.1836 ,3.50E+00,2.47E+00,3.11E-01,2.95E-01,0.023 
2011/9/6 5:00,-2950 ,-2300 ,-0.187 ,-0.102 ,0.1015 ,0.1836 ,3.50E+00,2.46E+00,3.11E-01,2.95E-01,0.021 
2011/9/6 11:00,-2950 ,-2300 ,-0.189 ,-0.102 ,0.1015 ,0.1838 ,3.49E+00,2.46E+00,3.11E-01,2.95E-01,0.021 
2011/9/6 17:00,-3000 ,-2300 ,-0.189 ,-0.102 ,0.1015 ,0.1839 ,3.49E+00,2.46E+00,3.11E-01,2.95E-01,0.021 
2011/9/6 23:00,-3000 ,-2300 ,-0.185 ,-0.102 ,0.1015 ,0.1839 ,3.49E+00,2.46E+00,3.11E-01,2.94E-01,0.021 
2011/9/7 5:00,-3050 ,-2300 ,-0.179 ,-0.102 ,0.1015 ,0.1841 ,3.49E+00,2.46E+00,3.10E-01,2.94E-01,0.022 
2011/9/7 11:00,-3050 ,-2300 ,-0.183 ,-0.100 ,0.1015 ,0.1841 ,3.49E+00,2.46E+00,3.10E-01,2.94E-01,0.022 
2011/9/7 17:00,-3050 ,-2250 ,-0.187 ,-0.100 ,0.1015 ,0.1841 ,3.49E+00,2.46E+00,3.10E-01,2.94E-01,0.021 
2011/9/7 23:00,-3050 ,-2250 ,-0.181 ,-0.100 ,0.1015 ,0.1841 ,3.48E+00,2.45E+00,3.10E-01,2.94E-01,0.022 
2011/9/8 5:00,-3050 ,-2250 ,-0.176 ,-0.102 ,0.1015 ,0.1843 ,3.48E+00,2.45E+00,3.10E-01,2.94E-01,0.022 
2011/9/8 11:00,-3050 ,-2250 ,-0.185 ,-0.102 ,0.1015 ,0.1843 ,3.48E+00,2.45E+00,3.10E-01,2.94E-01,0.022 
2011/9/8 17:00,-3000 ,-2200 ,-0.185 ,-0.100 ,0.1015 ,0.1843 ,3.48E+00,2.45E+00,3.09E-01,2.93E-01,0.021 
2011/9/8 23:00,-3000 ,-2200 ,-0.181 ,-0.100 ,0.1015 ,0.1843 ,3.48E+00,2.45E+00,3.09E-01,2.93E-01,0.021 
2011/9/9 5:00,-3000 ,-2200 ,-0.181 ,-0.100 ,0.1015 ,0.1843 ,3.48E+00,2.44E+00,3.09E-01,2.93E-01,0.021 
2011/9/9 11:00,-3000 ,-2200 ,-0.181 ,-0.100 ,0.1015 ,0.1841 ,3.47E+00,2.44E+00,3.09E-01,2.93E-01,0.020 
2011/9/9 17:00,-3000 ,-2200 ,-0.185 ,-0.102 ,0.1015 ,0.1839 ,3.47E+00,2.44E+00,3.09E-01,2.93E-01,0.020 
2011/9/9 23:00,-3000 ,-2200 ,-0.187 ,-0.104 ,0.1015 ,0.1841 ,3.47E+00,2.44E+00,3.09E-01,2.93E-01,0.020 
2011/9/10 5:00,-3000 ,-2200 ,-0.183 ,-0.104 ,0.1015 ,0.1839 ,3.47E+00,2.44E+00,3.09E-01,2.93E-01,0.020 
2011/9/10 11:00,-2950 ,-2200 ,-0.187 ,-0.102 ,0.1015 ,0.1839 ,3.47E+00,2.44E+00,3.08E-01,2.92E-01,0.021 
2011/9/10 17:00,-2900 ,-2150 ,-0.187 ,-0.104 ,0.1015 ,0.1839 ,3.46E+00,2.43E+00,3.08E-01,2.92E-01,0.021 
2011/9/10 23:00,-2900 ,-2150 ,-0.187 ,-0.104 ,0.1015 ,0.1839 ,3.46E+00,2.43E+00,3.08E-01,2.92E-01,0.020 
2011/9/11 5:00,-2900 ,-2150 ,-0.187 ,-0.104 ,0.1015 ,0.1839 ,3.46E+00,2.43E+00,3.08E-01,2.92E-01,0.020 
2011/9/11 11:00,-2950 ,-2200 ,-0.183 ,-0.108 ,0.1015 ,0.1839 ,3.45E+00,2.43E+00,3.08E-01,2.92E-01,0.020 
2011/9/11 17:00,-2950 ,-2200 ,-0.185 ,-0.106 ,0.1015 ,0.1838 ,3.45E+00,2.43E+00,3.08E-01,2.92E-01,0.020 
2011/9/11 23:00,-2950 ,-2200 ,-0.185 ,-0.104 ,0.1015 ,0.1838 ,3.45E+00,2.43E+00,3.07E-01,2.91E-01,0.020 
2011/9/12 5:00,-2900 ,-2200 ,-0.183 ,-0.106 ,0.1015 ,0.1834 ,3.45E+00,2.43E+00,3.07E-01,2.91E-01,0.020 
2011/9/12 11:00,-2850 ,-2150 ,-0.189 ,-0.106 ,0.1015 ,0.1834 ,3.45E+00,2.42E+00,3.07E-01,2.91E-01,0.021 
2011/9/12 17:00,-2750 ,-2100 ,-0.191 ,-0.106 ,0.1015 ,0.1832 ,3.45E+00,2.42E+00,3.06E-01,2.91E-01,0.022 
2011/9/12 23:00,-2700 ,-2050 ,-0.189 ,-0.104 ,0.1015 ,0.1829 ,3.45E+00,2.42E+00,3.06E-01,2.90E-01,0.021 
2011/9/13 5:00,-2600 ,-2000 ,-0.187 ,-0.104 ,0.1015 ,0.1827 ,3.44E+00,2.42E+00,3.06E-01,2.90E-01,0.021 
2011/9/13 11:00,-2550 ,-1950 ,-0.189 ,-0.104 ,0.1015 ,0.1825 ,3.44E+00,2.42E+00,3.05E-01,2.90E-01,0.020 
2011/9/13 17:00,-2450 ,-1900 ,-0.191 ,-0.108 ,0.1015 ,0.1822 ,3.44E+00,2.42E+00,3.05E-01,2.89E-01,0.022 
2011/9/13 23:00,-2400 ,-1900 ,-0.189 ,-0.106 ,0.1015 ,0.1820 ,3.43E+00,2.42E+00,3.05E-01,2.89E-01,0.020 
2011/9/14 5:00,-2400 ,-1900 ,-0.189 ,-0.104 ,0.1015 ,0.1820 ,3.43E+00,2.42E+00,3.05E-01,2.89E-01,0.020 
2011/9/14 11:00,-2350 ,-1850 ,-0.189 ,-0.106 ,0.1015 ,0.1820 ,3.43E+00,2.41E+00,3.04E-01,2.89E-01,0.020 
2011/9/14 17:00,-2300 ,-1950 ,-0.189 ,-0.106 ,0.1015 ,0.1818 ,3.42E+00,2.41E+00,3.04E-01,2.89E-01,0.019 
2011/9/14 23:00,-2250 ,-2000 ,-0.187 ,-0.106 ,0.1015 ,0.1818 ,3.42E+00,2.41E+00,3.04E-01,2.89E-01,0.020 
2011/9/15 5:00,-2250 ,-2000 ,-0.185 ,-0.106 ,0.1015 ,0.1817 ,3.41E+00,2.41E+00,3.04E-01,2.89E-01,0.022 
2011/9/15 11:00,-2200 ,-1950 ,-0.187 ,-0.106 ,0.1015 ,0.1815 ,3.41E+00,2.41E+00,3.04E-01,2.88E-01,0.021 
2011/9/15 17:00,-2150 ,-1900 ,-0.189 ,-0.106 ,0.1015 ,0.1815 ,3.41E+00,2.41E+00,3.03E-01,2.88E-01,0.021 
2011/9/15 23:00,-2100 ,-1950 ,-0.189 ,-0.108 ,0.1015 ,0.1815 ,3.40E+00,2.41E+00,3.03E-01,2.88E-01,0.020 
2011/9/16 5:00,-2050 ,-2000 ,-0.185 ,-0.106 ,0.1015 ,0.1813 ,3.40E+00,2.41E+00,3.03E-01,2.88E-01,0.020 
2011/9/16 11:00,-2050 ,-2000 ,-0.189 ,-0.108 ,0.1015 ,0.1811 ,3.40E+00,2.41E+00,3.03E-01,2.88E-01,0.020 
2011/9/16 17:00,-2150 ,-2050 ,-0.189 ,-0.108 ,0.1015 ,0.1813 ,3.39E+00,2.40E+00,3.03E-01,2.88E-01,0.019 
2011/9/16 23:00,-2550 ,-2250 ,-0.189 ,-0.108 ,0.1015 ,0.1822 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.019 
2011/9/17 5:00,-2800 ,-2250 ,-0.187 ,-0.108 ,0.1015 ,0.1827 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.019 
2011/9/17 11:00,-2950 ,-2250 ,-0.187 ,-0.108 ,0.1015 ,0.1834 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.018 
2011/9/17 17:00,-2650 ,-2250 ,-0.187 ,-0.108 ,0.1015 ,0.1839 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.018 
2011/9/17 23:00,-2400 ,-2250 ,-0.191 ,-0.108 ,0.1015 ,0.1845 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.018 
2011/9/18 5:00,-2350 ,-2250 ,-0.191 ,-0.108 ,0.1015 ,0.1848 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.018 
2011/9/18 11:00,-2350 ,-2250 ,-0.189 ,-0.108 ,0.1015 ,0.1852 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.018 
2011/9/18 17:00,-2350 ,-2250 ,-0.191 ,-0.108 ,0.1015 ,0.1855 ,3.40E+00,2.40E+00,3.03E-01,2.88E-01,0.019 
2011/9/18 23:00,-2400 ,-2250 ,-0.189 ,-0.108 ,0.1015 ,0.1860 ,3.40E+00,2.39E+00,3.03E-01,2.88E-01,0.019 
2011/9/19 5:00,-2400 ,-2250 ,-0.191 ,-0.108 ,0.1015 ,0.1864 ,3.40E+00,2.39E+00,3.03E-01,2.88E-01,0.018 
2011/9/19 11:00,-2400 ,-2250 ,-0.189 ,-0.104 ,0.1015 ,0.1869 ,3.40E+00,2.39E+00,3.04E-01,2.89E-01,0.019 
2011/9/19 17:00,-2400 ,-2250 ,-0.181 ,-0.106 ,0.1015 ,0.1873 ,3.40E+00,2.39E+00,3.04E-01,2.89E-01,0.019 
2011/9/19 23:00,-2400 ,-2250 ,-0.179 ,-0.111 ,0.1015 ,0.1876 ,3.40E+00,2.39E+00,3.04E-01,2.89E-01,0.020 
2011/9/20 5:00,-2400 ,-2300 ,-0.179 ,-0.111 ,0.1015 ,0.1878 ,3.40E+00,2.39E+00,3.04E-01,2.89E-01,0.020 
2011/9/20 11:00,-2350 ,-2250 ,-0.176 ,-0.111 ,0.1015 ,0.1880 ,3.40E+00,2.39E+00,3.04E-01,2.89E-01,0.020 
2011/9/20 17:00,-2400 ,-2250 ,-0.174 ,-0.113 ,0.1015 ,0.1880 ,3.41E+00,2.39E+00,3.03E-01,2.88E-01,0.021 
2011/9/20 23:00,-2400 ,-2300 ,-0.172 ,-0.115 ,0.1015 ,0.1880 ,3.41E+00,2.39E+00,3.03E-01,2.88E-01,0.018 
2011/9/21 5:00,-2400 ,-2300 ,-0.174 ,-0.115 ,0.1015 ,0.1878 ,3.41E+00,2.39E+00,3.03E-01,2.88E-01,0.019 ,
2011/9/21 11:00,-2400 ,-2300 ,-0.176 ,-0.113 ,0.1015 ,0.1878 ,3.41E+00,2.39E+00,3.03E-01,2.88E-01,0.020 ,
2011/9/21 17:00,-2400 ,-2300 ,-0.179 ,-0.113 ,0.1015 ,0.1873 ,3.41E+00,2.38E+00,3.10E-01,2.87E-01,0.022 ,
2011/9/21 23:00,-2400 ,-2300 ,-0.172 ,-0.113 ,0.1015 ,0.1865 ,,,,,,some of sampling canceled due to the storm
2011/9/22 5:00,-2400 ,-2300 ,-0.174 ,-0.111 ,0.1015 ,0.1874 ,3.42E+00,2.38E+00,3.02E-01,2.85E-01,0.020 ,
2011/9/22 11:00,-2400 ,-2300 ,-0.174 ,-0.111 ,0.1015 ,0.1880 ,3.42E+00,2.38E+00,3.02E-01,2.85E-01,0.019 ,
2011/9/22 17:00,-2400 ,-2300 ,-0.174 ,-0.113 ,0.1015 ,0.1883 ,3.55E+00,2.38E+00,3.02E-01,2.85E-01,0.019 ,
2011/9/22 23:00,-2400 ,-2300 ,-0.174 ,-0.117 ,0.1015 ,0.1885 ,3.60E+00,2.38E+00,3.01E-01,2.85E-01,0.019 ,
2011/9/23 5:00,-2400 ,-2300 ,-0.174 ,-0.121 ,0.1015 ,0.1885 ,3.59E+00,2.37E+00,3.01E-01,2.85E-01,0.020 ,
2011/9/23 11:00,-2400 ,-2300 ,-0.172 ,-0.117 ,0.1015 ,0.1887 ,3.50E+00,2.37E+00,3.01E-01,2.84E-01,0.020 ,
2011/9/23 17:00,-2400 ,-2300 ,-0.174 ,-0.115 ,0.1015 ,0.1888 ,3.43E+00,2.37E+00,3.01E-01,2.84E-01,0.019 ,
2011/9/23 23:00,-2400 ,-2300 ,-0.172 ,-0.117 ,0.1015 ,0.1888 ,3.42E+00,2.37E+00,3.01E-01,2.84E-01,0.020 ,
2011/9/24 5:00,-2400 ,-2300 ,-0.174 ,-0.121 ,0.1015 ,0.1890 ,4.00E+00,2.37E+00,3.01E-01,2.84E-01,0.021 ,
2011/9/24 11:00,-2400 ,-2300 ,-0.174 ,-0.119 ,0.1015 ,0.1892 ,3.39E+00,2.37E+00,3.01E-01,2.84E-01,0.021 ,
2011/9/24 17:00,-2400 ,-2300 ,-0.174 ,-0.115 ,0.1015 ,0.1894 ,3.39E+00,2.37E+00,3.01E-01,2.84E-01,0.021 ,
2011/9/24 23:00,-2400 ,-2300 ,-0.176 ,-0.121 ,0.1015 ,0.1897 ,3.40E+00,2.36E+00,3.01E-01,2.84E-01,0.019 ,
2011/9/25 5:00,-2400 ,-2300 ,-0.179 ,-0.125 ,0.1015 ,0.1895 ,3.40E+00,2.36E+00,3.00E-01,2.84E-01,0.019 
2011/9/25 11:00,-2400 ,-2300 ,-0.174 ,-0.119 ,0.1015 ,0.1895 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.020 
2011/9/25 17:00,-2400 ,-2300 ,-0.174 ,-0.117 ,0.1015 ,0.1895 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.020 
2011/9/25 23:00,-2400 ,-2300 ,-0.176 ,-0.119 ,0.1015 ,0.1894 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.020 
2011/9/26 5:00,-2400 ,-2300 ,-0.176 ,-0.123 ,0.1015 ,0.1894 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.019 
2011/9/26 11:00,-2400 ,-2250 ,-0.174 ,-0.119 ,0.1015 ,0.1894 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.018 
2011/9/26 17:00,-2350 ,-2250 ,-0.172 ,-0.117 ,0.1015 ,0.1892 ,3.40E+00,2.36E+00,3.00E-01,2.83E-01,0.018 
2011/9/26 23:00,-2350 ,-2300 ,-0.172 ,-0.119 ,0.1015 ,0.1890 ,3.40E+00,2.35E+00,2.99E-01,2.83E-01,0.020 
2011/9/27 5:00,-2350 ,-2300 ,-0.174 ,-0.121 ,0.1015 ,0.1888 ,3.40E+00,2.35E+00,2.99E-01,2.82E-01,0.020 
2011/9/27 11:00,-2350 ,-2300 ,-0.174 ,-0.117 ,0.1015 ,0.1890 ,3.40E+00,2.35E+00,2.99E-01,2.82E-01,0.018 
2011/9/27 17:00,-2350 ,-2300 ,-0.174 ,-0.115 ,0.1015 ,0.1888 ,3.40E+00,2.35E+00,2.99E-01,2.82E-01,0.017 
2011/9/27 23:00,-2400 ,-2300 ,-0.174 ,-0.123 ,0.1015 ,0.1888 ,3.40E+00,2.35E+00,2.99E-01,2.82E-01,0.020 
2011/9/28 5:00,-2400 ,-2300 ,-0.176 ,-0.125 ,0.1015 ,0.1890 ,3.40E+00,2.35E+00,2.98E-01,2.82E-01,0.019 
2011/9/28 11:00,-2350 ,-2250 ,-0.172 ,-0.121 ,0.1015 ,0.1890 ,3.40E+00,2.35E+00,2.98E-01,2.81E-01,0.021 
2011/9/28 17:00,-2350 ,-2250 ,-0.174 ,-0.113 ,0.1015 ,0.1888 ,3.39E+00,2.35E+00,2.98E-01,2.81E-01,0.021 
2011/9/28 23:00,-2350 ,-2250 ,-0.176 ,-0.117 ,0.1015 ,0.1888 ,3.39E+00,2.35E+00,2.98E-01,2.81E-01,0.018 
2011/9/29 5:00,-2350 ,-2300 ,-0.174 ,-0.121 ,0.1015 ,0.1887 ,3.39E+00,2.34E+00,2.98E-01,2.81E-01,0.018 
2011/9/29 11:00,-2400 ,-2300 ,-0.174 ,-0.115 ,0.1015 ,0.1885 ,3.39E+00,2.34E+00,2.97E-01,2.81E-01,0.020 
2011/9/29 17:00,-2350 ,-2250 ,-0.179 ,-0.113 ,0.1015 ,0.1885 ,3.39E+00,2.34E+00,2.97E-01,2.80E-01,0.020 
2011/9/29 23:00,-2350 ,-2250 ,-0.174 ,-0.117 ,0.1015 ,0.1883 ,3.39E+00,2.34E+00,2.97E-01,2.80E-01,0.019 
2011/9/30 5:00,-2300 ,-2250 ,-0.176 ,-0.117 ,0.1015 ,0.1880 ,3.39E+00,2.34E+00,2.97E-01,2.80E-01,0.019 
2011/9/30 11:00,-2300 ,-2250 ,-0.174 ,-0.115 ,0.1015 ,0.1876 ,3.39E+00,2.34E+00,2.96E-01,2.80E-01,0.019 
2011/9/30 17:00,-2250 ,-2250 ,-0.176 ,-0.113 ,0.1015 ,0.1876 ,3.39E+00,2.34E+00,2.96E-01,2.80E-01,0.019 
2011/9/30 23:00,-2250 ,-2250 ,-0.176 ,-0.111 ,0.1015 ,0.1878 ,3.39E+00,2.34E+00,2.96E-01,2.80E-01,0.019 
2011/10/1 5:00,-2300 ,-2250 ,-0.176 ,-0.115 ,0.1015 ,0.1880 ,3.39E+00,2.34E+00,2.96E-01,2.79E-01,0.019 
2011/10/1 11:00,-2350 ,-2300 ,-0.179 ,-0.117 ,0.1015 ,0.1883 ,3.39E+00,2.34E+00,2.96E-01,2.79E-01,0.019 
2011/10/1 17:00,-2350 ,-2300 ,-0.176 ,-0.113 ,0.1015 ,0.1883 ,3.39E+00,2.33E+00,2.96E-01,2.79E-01,0.019 
2011/10/1 23:00,-2350 ,-2300 ,-0.174 ,-0.121 ,0.1015 ,0.1885 ,3.39E+00,2.33E+00,2.96E-01,2.79E-01,0.019 
2011/10/2 5:00,-2400 ,-2300 ,-0.179 ,-0.125 ,0.1015 ,0.1885 ,3.38E+00,2.33E+00,2.95E-01,2.79E-01,0.019 
2011/10/2 11:00,-2400 ,-2300 ,-0.179 ,-0.123 ,0.1015 ,0.1883 ,3.38E+00,2.33E+00,2.95E-01,2.79E-01,0.018 
2011/10/2 17:00,-2400 ,-2300 ,-0.174 ,-0.119 ,0.1015 ,0.1883 ,3.38E+00,2.33E+00,2.95E-01,2.78E-01,0.019 
2011/10/2 23:00,-2400 ,-2300 ,-0.176 ,-0.119 ,0.1015 ,0.1883 ,3.38E+00,2.33E+00,2.95E-01,2.78E-01,0.018 
2011/10/3 5:00,-2400 ,-2300 ,-0.181 ,-0.123 ,0.1015 ,0.1883 ,3.38E+00,2.33E+00,2.95E-01,2.78E-01,0.018 
2011/10/3 11:00,-2400 ,-2300 ,-0.179 ,-0.121 ,0.1015 ,0.1883 ,3.38E+00,2.33E+00,2.95E-01,2.78E-01,0.019 
2011/10/3 17:00,-2400 ,-2300 ,-0.174 ,-0.117 ,0.1015 ,0.1885 ,3.38E+00,2.33E+00,2.94E-01,2.78E-01,0.020 
2011/10/3 23:00,-2400 ,-2300 ,-0.179 ,-0.125 ,0.1015 ,0.1887 ,3.38E+00,2.33E+00,2.94E-01,2.77E-01,0.020 
2011/10/4 5:00,-2400 ,-2300 ,-0.181 ,-0.123 ,0.1015 ,0.1888 ,3.38E+00,2.33E+00,2.94E-01,2.77E-01,0.020 
2011/10/4 11:00,-2400 ,-2300 ,-0.179 ,-0.123 ,0.1015 ,0.1888 ,3.38E+00,2.33E+00,2.94E-01,2.77E-01,0.020 
2011/10/4 17:00,-2400 ,-2250 ,-0.176 ,-0.123 ,0.1015 ,0.1888 ,3.38E+00,2.32E+00,2.93E-01,2.76E-01,0.017 
2011/10/4 23:00,-2400 ,-2300 ,-0.183 ,-0.128 ,0.1015 ,0.1888 ,3.38E+00,2.32E+00,2.93E-01,2.76E-01,0.019 
2011/10/5 5:00,-2400 ,-2300 ,-0.181 ,-0.128 ,0.1015 ,0.1888 ,3.38E+00,2.32E+00,2.93E-01,2.76E-01,0.018 
2011/10/5 11:00,-2400 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1887 ,3.38E+00,2.32E+00,2.93E-01,2.76E-01,0.018 
2011/10/5 17:00,-2400 ,-2300 ,-0.179 ,-0.125 ,0.1015 ,0.1885 ,3.37E+00,2.32E+00,2.93E-01,2.76E-01,0.018 
2011/10/5 23:00,-2350 ,-2250 ,-0.174 ,-0.121 ,0.1015 ,0.1881 ,3.37E+00,2.32E+00,2.92E-01,2.75E-01,0.020 
2011/10/6 5:00,-2400 ,-2300 ,-0.179 ,-0.121 ,0.1015 ,0.1876 ,3.37E+00,2.32E+00,2.92E-01,2.75E-01,0.020 
2011/10/6 11:00,-2400 ,-2300 ,-0.176 ,-0.123 ,0.1015 ,0.1873 ,3.37E+00,2.32E+00,2.91E-01,2.74E-01,0.019 
2011/10/6 17:00,-2400 ,-2300 ,-0.176 ,-0.119 ,0.1015 ,0.1873 ,3.37E+00,2.32E+00,2.91E-01,2.74E-01,0.019 
2011/10/6 23:00,-2400 ,-2250 ,-0.176 ,-0.121 ,0.1015 ,0.1873 ,3.37E+00,2.32E+00,2.91E-01,2.74E-01,0.016 
2011/10/7 5:00,-2400 ,-2300 ,-0.176 ,-0.123 ,0.1015 ,0.1873 ,3.37E+00,2.32E+00,2.91E-01,2.74E-01,0.016 
2011/10/7 11:00,-2400 ,-2300 ,-0.176 ,-0.119 ,0.1015 ,0.1874 ,3.37E+00,2.32E+00,2.90E-01,2.73E-01,0.018 
2011/10/7 17:00,-2400 ,-2300 ,-0.172 ,-0.121 ,0.1015 ,0.1876 ,3.37E+00,2.32E+00,2.90E-01,2.73E-01,0.018 
2011/10/7 23:00,-2400 ,-2300 ,-0.176 ,-0.125 ,0.1015 ,0.1880 ,3.37E+00,2.31E+00,2.90E-01,2.73E-01,0.018 
2011/10/8 5:00,-2400 ,-2300 ,-0.179 ,-0.128 ,0.1015 ,0.1883 ,3.37E+00,2.31E+00,2.90E-01,2.73E-01,0.017 
2011/10/8 11:00,-2400 ,-2300 ,-0.174 ,-0.125 ,0.1015 ,0.1885 ,3.37E+00,2.31E+00,2.90E-01,2.73E-01,0.016 
2011/10/8 17:00,-2400 ,-2300 ,-0.172 ,-0.121 ,0.1015 ,0.1885 ,3.37E+00,2.31E+00,2.90E-01,2.72E-01,0.017 
2011/10/8 23:00,-2400 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1887 ,3.37E+00,2.31E+00,2.89E-01,2.72E-01,0.017 
2011/10/9 5:00,-2400 ,-2300 ,-0.181 ,-0.130 ,0.1015 ,0.1887 ,3.36E+00,2.31E+00,2.89E-01,2.71E-01,0.017 
2011/10/9 11:00,-2400 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1887 ,3.36E+00,2.31E+00,2.89E-01,2.71E-01,0.017 
2011/10/9 17:00,-2400 ,-2300 ,-0.172 ,-0.123 ,0.1015 ,0.1887 ,3.36E+00,2.31E+00,2.89E-01,2.71E-01,0.018 
2011/10/9 23:00,-2350 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1885 ,3.36E+00,2.31E+00,2.89E-01,2.71E-01,0.018 
2011/10/10 5:00,-2350 ,-2300 ,-0.179 ,-0.128 ,0.1015 ,0.1883 ,3.36E+00,2.31E+00,2.89E-01,2.71E-01,0.014 
2011/10/10 11:00,-2350 ,-2300 ,-0.179 ,-0.125 ,0.1015 ,0.1881 ,3.36E+00,2.31E+00,2.88E-01,2.71E-01,0.014 
2011/10/10 17:00,-2250 ,-2250 ,-0.170 ,-0.121 ,0.1015 ,0.1878 ,3.36E+00,2.30E+00,2.88E-01,2.71E-01,0.018 
2011/10/10 23:00,-2250 ,-2250 ,-0.172 ,-0.121 ,0.1015 ,0.1880 ,3.36E+00,2.30E+00,2.88E-01,2.71E-01,0.017 
2011/10/11 5:00,-2250 ,-2250 ,-0.172 ,-0.121 ,0.1015 ,0.1878 ,3.36E+00,2.30E+00,2.88E-01,2.71E-01,0.017 
2011/10/11 11:00,-2250 ,-2250 ,-0.172 ,-0.119 ,0.1015 ,0.1878 ,3.36E+00,2.30E+00,2.88E-01,2.71E-01,0.017 
2011/10/11 17:00,-2200 ,-2250 ,-0.170 ,-0.119 ,0.1015 ,0.1878 ,3.35E+00,2.30E+00,2.88E-01,2.71E-01,0.017 
2011/10/11 23:00,-2250 ,-2300 ,-0.172 ,-0.121 ,0.1015 ,0.1878 ,3.35E+00,2.30E+00,2.88E-01,2.71E-01,0.017 
2011/10/12 5:00,-2250 ,-2300 ,-0.179 ,-0.130 ,0.1015 ,0.1876 ,3.35E+00,2.30E+00,2.88E-01,2.71E-01,0.018 
2011/10/12 11:00,-2250 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1874 ,3.35E+00,2.30E+00,2.87E-01,2.71E-01,0.017 
2011/10/12 17:00,-2200 ,-2250 ,-0.170 ,-0.121 ,0.1015 ,0.1874 ,3.35E+00,2.30E+00,2.87E-01,2.71E-01,0.016 
2011/10/12 23:00,-2250 ,-2300 ,-0.174 ,-0.128 ,0.1015 ,0.1876 ,3.34E+00,2.30E+00,2.87E-01,2.70E-01,0.016 
2011/10/13 5:00,-2250 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1876 ,3.35E+00,2.30E+00,2.87E-01,2.70E-01,0.016 
2011/10/13 11:00,-2250 ,-2300 ,-0.174 ,-0.125 ,0.1015 ,0.1878 ,3.35E+00,2.30E+00,2.86E-01,2.70E-01,0.018 
2011/10/13 17:00,-2250 ,-2300 ,-0.172 ,-0.121 ,0.1015 ,0.1876 ,3.35E+00,2.29E+00,2.86E-01,2.70E-01,0.016 
2011/10/13 23:00,-2300 ,-2300 ,-0.174 ,-0.123 ,0.1015 ,0.1878 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.016 
2011/10/14 5:00,-2300 ,-2300 ,-0.176 ,-0.125 ,0.1015 ,0.1878 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/14 11:00,-2300 ,-2300 ,-0.176 ,-0.125 ,0.1015 ,0.1878 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/14 17:00,-2250 ,-2300 ,-0.172 ,-0.119 ,0.1015 ,0.1874 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.017 
2011/10/14 23:00,-2250 ,-2300 ,-0.172 ,-0.119 ,0.1015 ,0.1873 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/15 5:00,-2150 ,-2250 ,-0.170 ,-0.119 ,0.1015 ,0.1867 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.017 
2011/10/15 11:00,-2150 ,-2200 ,-0.168 ,-0.117 ,0.1015 ,0.1867 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/15 17:00,-2100 ,-2200 ,-0.170 ,-0.115 ,0.1015 ,0.1867 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/15 23:00,-2100 ,-2250 ,-0.172 ,-0.108 ,0.1015 ,0.1867 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/16 5:00,-2050 ,-2250 ,-0.170 ,-0.119 ,0.1015 ,0.1864 ,3.34E+00,2.29E+00,2.86E-01,2.70E-01,0.018 
2011/10/16 11:00,-2050 ,-2250 ,-0.172 ,-0.119 ,0.1015 ,0.1866 ,3.34E+00,2.28E+00,2.86E-01,2.70E-01,0.018 
2011/10/16 17:00,-2050 ,-2250 ,-0.174 ,-0.115 ,0.1015 ,0.1866 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.018 
2011/10/16 23:00,-2050 ,-2250 ,-0.172 ,-0.117 ,0.1015 ,0.1867 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.018 
2011/10/17 5:00,-2050 ,-2250 ,-0.174 ,-0.119 ,0.1015 ,0.1869 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.018 
2011/10/17 11:00,-2100 ,-2250 ,-0.172 ,-0.117 ,0.1015 ,0.1869 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.017 
2011/10/17 17:00,-2050 ,-2250 ,-0.174 ,-0.117 ,0.1015 ,0.1869 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.018 
2011/10/17 23:00,-2100 ,-2250 ,-0.174 ,-0.119 ,0.1015 ,0.1869 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.017 
2011/10/18 5:00,-2100 ,-2250 ,-0.174 ,-0.119 ,0.1015 ,0.1873 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.017 
2011/10/18 11:00,-2150 ,-2300 ,-0.174 ,-0.123 ,0.1015 ,0.1876 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.017 
2011/10/18 17:00,-2150 ,-2300 ,-0.172 ,-0.123 ,0.1015 ,0.1878 ,3.33E+00,2.28E+00,2.86E-01,2.70E-01,0.017 
2011/10/18 23:00,-2200 ,-2300 ,-0.179 ,-0.130 ,0.1015 ,0.1878 ,3.33E+00,2.28E+00,2.85E-01,2.69E-01,0.017 
2011/10/19 5:00,-2250 ,-2300 ,-0.179 ,-0.128 ,0.1015 ,0.1880 ,3.33E+00,2.27E+00,2.85E-01,2.69E-01,0.016 
2011/10/19 11:00,-2250 ,-2300 ,-0.181 ,-0.128 ,0.1015 ,0.1881 ,3.33E+00,2.27E+00,2.84E-01,2.69E-01,0.017 
2011/10/19 17:00,-2250 ,-2300 ,-0.181 ,-0.128 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.84E-01,2.68E-01,0.017 
2011/10/19 23:00,-2300 ,-2350 ,-0.181 ,-0.128 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.84E-01,2.68E-01,0.016 
2011/10/20 5:00,-2300 ,-2350 ,-0.176 ,-0.128 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.84E-01,2.68E-01,0.016 
2011/10/20 11:00,-2250 ,-2300 ,-0.176 ,-0.130 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.84E-01,2.68E-01,0.016 
2011/10/20 17:00,-2250 ,-2300 ,-0.172 ,-0.128 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.83E-01,2.68E-01,0.017 
2011/10/20 23:00,-2200 ,-2300 ,-0.176 ,-0.130 ,0.1015 ,0.1880 ,3.32E+00,2.27E+00,2.83E-01,2.68E-01,0.017 
2011/10/21 5:00,-2200 ,-2300 ,-0.179 ,-0.130 ,0.1015 ,0.1878 ,3.32E+00,2.27E+00,2.83E-01,2.68E-01,0.015 
2011/10/21 11:00,-2200 ,-2300 ,-0.176 ,-0.130 ,0.1015 ,0.1878 ,3.32E+00,2.27E+00,2.83E-01,2.67E-01,0.015 
2011/10/21 17:00,-2200 ,-2300 ,-0.174 ,-0.128 ,0.1015 ,0.1878 ,3.32E+00,2.27E+00,2.83E-01,2.67E-01,0.016 
2011/10/21 23:00,-2200 ,-2300 ,-0.176 ,-0.130 ,0.1015 ,0.1874 ,3.32E+00,2.27E+00,2.83E-01,2.67E-01,0.015 
2011/10/22 5:00,-2150 ,-2300 ,-0.176 ,-0.130 ,0.1015 ,0.1873 ,3.32E+00,2.26E+00,2.83E-01,2.68E-01,0.015 
2011/10/22 11:00,-2150 ,-2300 ,-0.174 ,-0.125 ,0.1015 ,0.1869 ,3.32E+00,2.26E+00,2.83E-01,2.67E-01,0.015 
2011/10/22 17:00,-2100 ,-2250 ,-0.174 ,-0.125 ,0.1015 ,0.1867 ,3.31E+00,2.26E+00,2.82E-01,2.67E-01,0.015 
2011/10/22 23:00,-2100 ,-2250 ,-0.174 ,-0.125 ,0.1015 ,0.1866 ,3.31E+00,2.26E+00,2.82E-01,2.67E-01,0.015 
2011/10/23 5:00,-2050 ,-2250 ,-0.174 ,-0.121 ,0.1015 ,0.1864 ,3.31E+00,2.26E+00,2.82E-01,2.67E-01,0.014 
2011/10/23 11:00,-2050 ,-2250 ,-0.174 ,-0.123 ,0.1015 ,0.1866 ,3.31E+00,2.26E+00,2.82E-01,2.67E-01,0.014 
2011/10/23 17:00,-2050 ,-2250 ,-0.172 ,-0.119 ,0.1015 ,0.1866 ,3.31E+00,2.26E+00,2.82E-01,2.66E-01,0.014 
2011/10/23 23:00,-2050 ,-2300 ,-0.170 ,-0.121 ,0.1015 ,0.1869 ,3.31E+00,2.26E+00,2.82E-01,2.66E-01,0.014 
2011/10/24 5:00,-2050 ,-2300 ,-0.172 ,-0.125 ,0.1015 ,0.1871 ,3.31E+00,2.26E+00,2.82E-01,2.66E-01,0.014 
2011/10/24 11:00,-2050 ,-2300 ,-0.172 ,-0.130 ,0.1015 ,0.1869 ,3.31E+00,2.26E+00,2.82E-01,2.66E-01,0.014 
2011/10/24 17:00,-2050 ,-2300 ,-0.172 ,-0.128 ,0.1015 ,0.1867 ,3.31E+00,2.26E+00,2.82E-01,2.66E-01,0.014 
2011/10/24 23:00,-2050 ,-2300 ,-0.174 ,-0.130 ,0.1015 ,0.1867 ,3.31E+00,2.26E+00,2.81E-01,2.66E-01,0.014 
2011/10/25 5:00,-2050 ,-2350 ,-0.176 ,-0.134 ,0.1015 ,0.1864 ,3.31E+00,2.26E+00,2.81E-01,2.66E-01,0.014 
2011/10/25 10:00,-2000 ,-2300 ,-0.172 ,-0.134 ,0.1015 ,0.1864 ,3.31E+00,2.26E+00,2.81E-01,2.66E-01,0.015 
2011/10/25 17:00,-2000 ,-2300 ,-0.176 ,-0.128 ,0.1015 ,0.1864 ,3.30E+00,2.25E+00,2.81E-01,2.66E-01,0.015 
2011/10/25 23:00,-2050 ,-2350 ,-0.181 ,-0.130 ,0.1015 ,0.1866 ,3.30E+00,2.25E+00,2.81E-01,2.66E-01,0.016 
2011/10/26 5:00,-2050 ,-2300 ,-0.181 ,-0.134 ,0.1015 ,0.1867 ,3.30E+00,2.25E+00,2.81E-01,2.66E-01,0.015 
2011/10/26 11:00,-2100 ,-2300 ,-0.181 ,-0.134 ,0.1015 ,0.1869 ,3.30E+00,2.25E+00,2.80E-01,2.66E-01,0.015 
2011/10/26 17:00,-2150 ,-2350 ,-0.179 ,-0.132 ,0.1015 ,0.1871 ,3.30E+00,2.25E+00,2.81E-01,2.66E-01,0.015 
2011/10/26 23:00,-2250 ,-2350 ,-0.181 ,-0.132 ,0.1015 ,0.1874 ,3.30E+00,2.25E+00,2.80E-01,2.66E-01,0.015 
2011/10/27 5:00,-2250 ,-2350 ,-0.183 ,-0.130 ,0.1015 ,0.1876 ,3.30E+00,2.25E+00,2.80E-01,2.65E-01,0.015 ,
2011/10/27 11:00,-2300 ,-2350 ,-0.181 ,-0.132 ,0.1015 ,0.1880 ,3.30E+00,2.25E+00,2.80E-01,2.65E-01,0.015 ,
2011/10/27 17:00,-2300 ,-2350 ,-0.181 ,-0.132 ,0.1015 ,0.1881 ,3.30E+00,2.25E+00,2.80E-01,2.65E-01,0.015 ,
2011/10/27 23:00,-2350 ,-2350 ,-0.181 ,-0.130 ,0.1015 ,0.1883 ,3.30E+00,2.25E+00,2.80E-01,2.65E-01,0.015 ,
2011/10/28 5:00,-2350 ,-2350 ,-0.181 ,-0.130 ,0.1015 ,0.1883 ,3.30E+00,2.25E+00,2.79E-01,2.65E-01,0.015 ,
2011/10/28 11:00,-2229 ,-2198 ,,,0.1015 ,0.1882 ,3.27E+00,2.24E+00,2.77E-01,2.63E-01,0.028 ,"A system/ reactor pressure DS, B system/ reactor pressure DS"
2011/10/28 17:00,-2188 ,-2190 ,,,0.1015 ,0.1881 ,3.27E+00,2.24E+00,2.77E-01,2.60E-01,0.026 ,
2011/10/28 23:00,-2196 ,-2207 ,,,0.1015 ,0.1880 ,3.27E+00,2.24E+00,2.77E-01,2.61E-01,0.027 ,
2011/10/29 5:00,-2202 ,-2224 ,,,0.1015 ,0.1876 ,3.27E+00,2.24E+00,2.77E-01,2.61E-01,0.035 ,
2011/10/29 11:00,-2205 ,-2202 ,,,0.1015 ,0.1880 ,3.27E+00,2.24E+00,2.77E-01,2.60E-01,0.024 ,
2011/10/29 17:00,-2174 ,-2194 ,,,0.1015 ,0.1879 ,3.27E+00,2.23E+00,2.77E-01,2.60E-01,0.030 ,
2011/10/29 23:00,-2190 ,-2216 ,,,0.1015 ,0.1879 ,3.27E+00,2.22E+00,2.77E-01,2.60E-01,0.028 ,
2011/10/30 5:00,-2191 ,-2216 ,,,0.1015 ,0.1879 ,3.27E+00,2.22E+00,2.75E-01,2.60E-01,0.027 ,
2011/10/30 11:00,-2182 ,-2203 ,,,0.1015 ,0.1879 ,3.27E+00,2.22E+00,2.74E-01,2.61E-01,0.031 ,
2011/10/30 17:00,-2167 ,-2209 ,,,0.1015 ,0.1878 ,3.27E+00,2.22E+00,2.75E-01,2.60E-01,0.031 ,
2011/10/30 23:00,-2151 ,-2207 ,,,0.1015 ,0.1876 ,3.27E+00,2.22E+00,2.74E-01,2.61E-01,0.031 ,
2011/10/31 5:00,-2133 ,-2199 ,,,0.1015 ,0.1876 ,3.27E+00,2.22E+00,2.74E-01,2.59E-01,0.029 
2011/10/31 11:00,-2136 ,-2207 ,,,0.1015 ,0.1876 ,3.27E+00,2.22E+00,2.74E-01,2.58E-01,0.028 
2011/10/31 17:00,-2152 ,-2219 ,,,0.1015 ,0.1878 ,3.27E+00,2.22E+00,2.75E-01,2.58E-01,0.028 
2011/10/31 23:00,-2195 ,-2222 ,,,0.1015 ,0.1880 ,3.26E+00,2.22E+00,2.74E-01,2.58E-01,0.028 
2011/11/1 5:00,-2244 ,-2220 ,,,0.1015 ,0.1883 ,3.26E+00,2.22E+00,2.75E-01,2.59E-01,0.025 
2011/11/1 11:00,-2253 ,-2205 ,,,0.1015 ,0.1885 ,3.26E+00,2.22E+00,2.72E-01,2.59E-01,0.027 
2011/11/1 17:00,-2244 ,-2213 ,,,0.1015 ,0.1886 ,3.26E+00,2.22E+00,2.72E-01,2.58E-01,0.029 
2011/11/1 23:00,-2261 ,-2221 ,,,0.1015 ,0.1886 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.027 
2011/11/2 5:00,-2263 ,-2212 ,,,0.1015 ,0.1885 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.026 
2011/11/2 11:00,-2230 ,-2191 ,,,0.1015 ,0.1884 ,3.26E+00,2.22E+00,2.71E-01,2.56E-01,0.026 
2011/11/2 17:00,-2193 ,-2179 ,,,0.1015 ,0.1884 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.025 
2011/11/2 23:00,-2180 ,-2177 ,,,0.1015 ,0.1882 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.030 
2011/11/3 5:00,-2171 ,-2173 ,,,0.1015 ,0.1882 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.025 
2011/11/3 11:00,-2168 ,-2171 ,,,0.1015 ,0.1883 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.024 
2011/11/3 17:00,-2164 ,-2185 ,,,0.1015 ,0.1884 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.030 
2011/11/3 23:00,-2186 ,-2209 ,,,0.1015 ,0.1885 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.030 
2011/11/4 5:00,-2200 ,-2212 ,,,0.1015 ,0.1886 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.031 
2011/11/4 11:00,-2208 ,-2198 ,,,0.1015 ,0.1886 ,3.26E+00,2.22E+00,2.72E-01,2.56E-01,0.022 
2011/11/4 17:00,-2175 ,-2185 ,,,0.1015 ,0.1884 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.027 
2011/11/4 23:00,-2173 ,-2199 ,,,0.1015 ,0.1883 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.025 
2011/11/5 5:00,-2150 ,-2192 ,,,0.1015 ,0.1881 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.029 
2011/11/5 11:00,-2136 ,-2184 ,,,0.1015 ,0.1880 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.033 
2011/11/5 17:00,-2079 ,-2152 ,,,0.1015 ,0.1877 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.032 
2011/11/5 23:00,-2062 ,-2150 ,,,0.1015 ,0.1876 ,3.26E+00,2.21E+00,2.72E-01,2.56E-01,0.027 
2011/11/6 5:00,-2032 ,-2144 ,,,0.1015 ,0.1874 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.029 
2011/11/6 11:00,-2011 ,-2136 ,,,0.1015 ,0.1874 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.029 
2011/11/6 17:00,-1984 ,-2137 ,,,0.1015 ,0.1870 ,3.25E+00,2.21E+00,2.72E-01,2.57E-01,0.028 
2011/11/6 23:00,-1971 ,-2134 ,,,0.1015 ,0.1869 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.029 
2011/11/7 5:00,-1961 ,-2139 ,,,0.1015 ,0.1869 ,3.25E+00,2.21E+00,2.72E-01,2.57E-01,0.026 
2011/11/7 11:00,-1971 ,-2144 ,,,0.1015 ,0.1869 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.025 
2011/11/7 17:00,-1961 ,-2143 ,,,0.1015 ,0.1867 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.024 
2011/11/7 23:00,-1981 ,-2162 ,,,0.1015 ,0.1868 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.029 
2011/11/8 5:00,-1988 ,-2174 ,,,0.1015 ,0.1867 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.028 
2011/11/8 11:00,-2015 ,-2182 ,,,0.1015 ,0.1868 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.022 
2011/11/8 17:00,-2006 ,-2188 ,,,0.1015 ,0.1868 ,3.25E+00,2.21E+00,2.72E-01,2.56E-01,0.030 
2011/11/8 23:00,-2069 ,-2231 ,,,0.1015 ,0.1871 ,3.25E+00,2.21E+00,2.71E-01,2.56E-01,0.028 
2011/11/9 5:00,-2112 ,-2228 ,,,0.1015 ,0.1873 ,3.25E+00,2.21E+00,2.71E-01,2.56E-01,0.028 
2011/11/9 11:00,-2120 ,-2210 ,,,0.1015 ,0.1873 ,3.25E+00,2.20E+00,2.71E-01,2.56E-01,0.029 
2011/11/9 17:00,-2115 ,-2220 ,,,0.1015 ,0.1874 ,3.25E+00,2.19E+00,2.71E-01,2.56E-01,0.023 
2011/11/9 23:00,-2156 ,-2227 ,,,0.1015 ,0.1874 ,3.25E+00,2.19E+00,2.71E-01,2.55E-01,0.032 
2011/11/10 5:00,-2190 ,-2234 ,,,0.1015 ,0.1875 ,3.25E+00,2.19E+00,2.71E-01,2.55E-01,0.025 
2011/11/10 11:00,-2213 ,-2216 ,,,0.1015 ,0.1876 ,3.25E+00,2.19E+00,2.71E-01,2.55E-01,0.028 
2011/11/10 17:00,-2220 ,-2225 ,,,0.1015 ,0.1877 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.027 
2011/11/10 23:00,-2257 ,-2233 ,,,0.1015 ,0.1878 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.027 
2011/11/11 5:00,-2261 ,-2228 ,,,0.1015 ,0.1877 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.035 
2011/11/11 11:00,-2247 ,-2206 ,,,0.1015 ,0.1876 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.026 
2011/11/11 17:00,-2228 ,-2203 ,,,0.1015 ,0.1875 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.026 
2011/11/11 23:00,-2212 ,-2203 ,,,0.1015 ,0.1874 ,3.25E+00,2.19E+00,2.68E-01,2.55E-01,0.025 
2011/11/12 5:00,-2209 ,-2208 ,,,0.1015 ,0.1874 ,3.25E+00,2.19E+00,2.69E-01,2.55E-01,0.026 
2011/11/12 11:00,-2227 ,-2212 ,,,0.1015 ,0.1875 ,3.25E+00,2.19E+00,2.68E-01,2.53E-01,0.028 
2011/11/12 17:00,-2218 ,-2212 ,,,0.1015 ,0.1875 ,3.25E+00,2.19E+00,2.69E-01,2.53E-01,0.032 
2011/11/12 23:00,-2219 ,-2220 ,,,0.1015 ,0.1875 ,3.25E+00,2.19E+00,2.69E-01,2.53E-01,0.030 
2011/11/13 5:00,-2211 ,-2218 ,,,0.1015 ,0.1874 ,3.24E+00,2.19E+00,2.69E-01,2.53E-01,0.029 
2011/11/13 11:00,-2208 ,-2208 ,,,0.1015 ,0.1875 ,3.24E+00,2.19E+00,2.69E-01,2.53E-01,0.029 
2011/11/13 17:00,-2202 ,-2220 ,,,0.1015 ,0.1875 ,3.23E+00,2.19E+00,2.66E-01,2.53E-01,0.030 
2011/11/13 23:00,-2219 ,-2218 ,,,0.1015 ,0.1876 ,3.23E+00,2.19E+00,2.66E-01,2.53E-01,0.028 
2011/11/14 5:00,-2221 ,-2222 ,,,0.1015 ,0.1877 ,3.23E+00,2.19E+00,2.66E-01,2.53E-01,0.025 
2011/11/14 11:00,-2235 ,-2213 ,,,0.1015 ,0.1879 ,3.23E+00,2.19E+00,2.66E-01,2.53E-01,0.026 
2011/11/14 17:00,-2233 ,-2227 ,,,0.1015 ,0.1880 ,3.23E+00,2.17E+00,2.66E-01,2.53E-01,0.026 
2011/11/14 23:00,-2253 ,-2229 ,,,0.1015 ,0.1882 ,3.23E+00,2.17E+00,2.66E-01,2.51E-01,0.026 
2011/11/15 5:00,-2261 ,-2228 ,,,0.1015 ,0.1883 ,3.23E+00,2.17E+00,2.66E-01,2.51E-01,0.030 
2011/11/15 11:00,-2249 ,-2212 ,,,0.1015 ,0.1884 ,3.23E+00,2.17E+00,2.66E-01,2.51E-01,0.025 
2011/11/15 17:00,-2259 ,-2231 ,,,0.1015 ,0.1886 ,3.24E+00,2.17E+00,2.65E-01,2.51E-01,0.031 
2011/11/15 23:00,-2259 ,-2233 ,,,0.1015 ,0.1887 ,3.24E+00,2.17E+00,2.65E-01,2.51E-01,0.024 
2011/11/16 5:00,-2264 ,-2231 ,,,0.1015 ,0.1890 ,3.23E+00,2.17E+00,2.65E-01,2.51E-01,0.031 
2011/11/16 11:00,-2244 ,-2212 ,,,0.1015 ,0.1890 ,3.23E+00,2.17E+00,2.65E-01,2.51E-01,0.030 
2011/11/16 17:00,-2240 ,-2221 ,,,0.1015 ,0.1891 ,3.24E+00,2.17E+00,2.65E-01,2.51E-01,0.028 
2011/11/16 23:00,-2238 ,-2224 ,,,0.1015 ,0.1890 ,3.23E+00,2.17E+00,2.65E-01,2.51E-01,0.027 
2011/11/17 5:00,-2250 ,-2222 ,,,0.1015 ,0.1891 ,3.23E+00,2.17E+00,2.65E-01,2.51E-01,0.027 
2011/11/17 11:00,-2253 ,-2221 ,,,0.1015 ,0.1894 ,3.24E+00,2.17E+00,2.65E-01,2.51E-01,0.028 
2011/11/17 17:00,-2259 ,-2231 ,,,0.1015 ,0.1895 ,3.23E+00,2.17E+00,2.65E-01,2.50E-01,0.028 
2011/11/17 23:00,-2259 ,-2234 ,,,0.1015 ,0.1896 ,3.23E+00,2.17E+00,2.65E-01,2.49E-01,0.028 
2011/11/18 5:00,-2255 ,-2232 ,,,0.1015 ,0.1894 ,3.25E+00,2.17E+00,2.65E-01,2.48E-01,0.027 
2011/11/18 11:00,-2214 ,-2197 ,,,0.1015 ,0.1893 ,3.23E+00,2.17E+00,2.65E-01,2.49E-01,0.030 
2011/11/18 17:00,-2166 ,-2170 ,,,0.1015 ,0.1890 ,3.23E+00,2.17E+00,2.65E-01,2.48E-01,0.026 
2011/11/18 23:00,-2136 ,-2160 ,,,0.1015 ,0.1887 ,3.24E+00,2.17E+00,2.65E-01,2.48E-01,0.032 
2011/11/19 5:00,-2090 ,-2147 ,,,0.1015 ,0.1884 ,3.21E+00,2.17E+00,2.65E-01,2.51E-01,0.032 
2011/11/19 11:00,-2036 ,-2133 ,,,0.1015 ,0.1881 ,3.21E+00,2.16E+00,2.65E-01,2.51E-01,0.029 
2011/11/19 17:00,-1974 ,-2118 ,,,0.1015 ,0.1877 ,3.21E+00,2.16E+00,2.65E-01,2.51E-01,0.026 
2011/11/19 23:00,-1925 ,-2110 ,,,0.1015 ,0.1874 ,3.21E+00,2.15E+00,2.65E-01,2.51E-01,0.032 
2011/11/20 5:00,-1938 ,-2113 ,,,0.1015 ,0.1875 ,3.21E+00,2.16E+00,2.65E-01,2.51E-01,0.026 
2011/11/20 11:00,-1971 ,-2131 ,,,0.1015 ,0.1877 ,3.21E+00,2.16E+00,2.65E-01,2.51E-01,0.028 
2011/11/20 17:00,-1995 ,-2140 ,,,0.1015 ,0.1880 ,3.21E+00,2.16E+00,2.65E-01,2.51E-01,0.031 
2011/11/20 23:00,-2068 ,-2164 ,,,0.1015 ,0.1884 ,3.21E+00,2.15E+00,2.65E-01,2.49E-01,0.027 
2011/11/21 5:00,-2113 ,-2201 ,,,0.1015 ,0.1886 ,3.21E+00,2.16E+00,2.63E-01,2.49E-01,0.026 
2011/11/21 11:00,-2157 ,-2224 ,,,0.1015 ,0.1888 ,3.21E+00,2.15E+00,2.63E-01,2.49E-01,0.028 
2011/11/21 17:00,-2175 ,-2227 ,,,0.1015 ,0.1889 ,3.21E+00,2.16E+00,2.63E-01,2.49E-01,0.026 
2011/11/21 23:00,-2218 ,-2235 ,,,0.1015 ,0.1891 ,3.21E+00,2.15E+00,2.63E-01,2.48E-01,0.028 
2011/11/22 5:00,-2246 ,-2239 ,,,0.1015 ,0.1892 ,3.21E+00,2.15E+00,2.63E-01,2.49E-01,0.030 
2011/11/22 11:00,-2259 ,-2227 ,,,0.1015 ,0.1894 ,3.21E+00,2.16E+00,2.63E-01,2.46E-01,0.029 
2011/11/22 17:00,-2249 ,-2225 ,,,0.1015 ,0.1894 ,3.21E+00,2.15E+00,2.63E-01,2.46E-01,0.026 
2011/11/22 23:00,-2258 ,-2234 ,,,0.1015 ,0.1894 ,3.21E+00,2.15E+00,2.61E-01,2.46E-01,0.029 
2011/11/23 5:00,-2235 ,-2223 ,,,0.1015 ,0.1892 ,3.21E+00,2.15E+00,2.61E-01,2.46E-01,0.030 
2011/11/23 11:00,-2205 ,-2203 ,,,0.1015 ,0.1891 ,3.21E+00,2.15E+00,2.61E-01,2.46E-01,0.027 
2011/11/23 17:00,-2164 ,-2178 ,,,0.1015 ,0.1890 ,3.21E+00,2.15E+00,2.61E-01,2.46E-01,0.029 
2011/11/23 23:00,-2086 ,-2147 ,,,0.1015 ,0.1886 ,3.21E+00,2.14E+00,2.61E-01,2.47E-01,0.026 
2011/11/24 5:00,-2036 ,-2141 ,,,0.1015 ,0.1882 ,3.21E+00,2.15E+00,2.63E-01,2.46E-01,0.025 
2011/11/24 11:00,-2036 ,-2140 ,,,0.1015 ,0.1883 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.023 
2011/11/24 17:00,-2088 ,-2164 ,,,0.1016 ,0.1887 ,3.19E+00,2.15E+00,2.61E-01,2.47E-01,0.030 
2011/11/24 23:00,-2129 ,-2193 ,,,0.1016 ,0.1887 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.029 
2011/11/25 5:00,-2137 ,-2205 ,,,0.1016 ,0.1886 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.031 
2011/11/25 11:00,-2144 ,-2200 ,,,0.1016 ,0.1885 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.028 
2011/11/25 17:00,-2150 ,-2218 ,,,0.1016 ,0.1885 ,3.20E+00,2.14E+00,2.60E-01,2.46E-01,0.025 
2011/11/25 23:00,-2200 ,-2240 ,,,0.1016 ,0.1885 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.027 
2011/11/26 5:00,-2237 ,-2247 ,,,0.1016 ,0.1884 ,3.19E+00,2.14E+00,2.61E-01,2.47E-01,0.025 
2011/11/26 11:00,-2227 ,-2221 ,,,0.1016 ,0.1884 ,3.19E+00,2.15E+00,2.61E-01,2.46E-01,0.024 
2011/11/26 17:00,-2183 ,-2198 ,,,0.1016 ,0.1882 ,3.19E+00,2.14E+00,2.61E-01,2.46E-01,0.026 
2011/11/26 23:00,-2175 ,-2208 ,,,0.1016 ,0.1878 ,3.19E+00,2.15E+00,2.60E-01,2.46E-01,0.028 
2011/11/27 5:00,-2145 ,-2196 ,,,0.1016 ,0.1875 ,3.20E+00,2.15E+00,2.61E-01,2.46E-01,0.029 
2011/11/27 11:00,-2107 ,-2165 ,,,0.1016 ,0.1871 ,3.19E+00,2.14E+00,2.61E-01,2.46E-01,0.029 
2011/11/27 17:00,-2037 ,-2144 ,,,0.1016 ,0.1867 ,3.19E+00,2.15E+00,2.61E-01,2.48E-01,0.030 
2011/11/27 23:00,-2049 ,-2156 ,,,0.1016 ,0.1867 ,3.18E+00,2.14E+00,2.61E-01,2.48E-01,0.027 
2011/11/28 5:00,-2043 ,-2154 ,,,0.1016 ,0.1865 ,3.18E+00,2.14E+00,2.61E-01,2.49E-01,0.024 
2011/11/28 11:00,-2030 ,-2141 ,,,0.1016 ,0.1865 ,3.18E+00,2.13E+00,2.60E-01,2.48E-01,0.030 
2011/11/28 17:00,-1990 ,-2136 ,,,0.1016 ,0.1862 ,3.18E+00,2.13E+00,2.63E-01,2.49E-01,0.027 
2011/11/28 23:00,-1978 ,-2146 ,,,0.1016 ,0.1861 ,3.18E+00,2.13E+00,2.63E-01,2.48E-01,0.030 
2011/11/29 5:00,-1938 ,-2136 ,,,0.1015 ,0.1857 ,3.18E+00,2.13E+00,2.63E-01,2.48E-01,0.027 
2011/11/29 11:00,-1910 ,-2128 ,,,0.1015 ,0.1855 ,3.18E+00,2.13E+00,2.63E-01,2.49E-01,0.029 
2011/11/29 17:00,-1874 ,-2116 ,,,0.1016 ,0.1853 ,3.18E+00,2.13E+00,2.63E-01,2.48E-01,0.026 
2011/11/29 23:00,-1869 ,-2122 ,,,0.1016 ,0.1852 ,3.18E+00,2.13E+00,2.63E-01,2.48E-01,0.031 
2011/11/30 5:00,-1840 ,-2111 ,,,0.1016 ,0.1851 ,3.18E+00,2.13E+00,2.63E-01,2.48E-01,0.028 
2011/11/30 11:00,-1681 ,-2105 ,,,0.1015 ,0.1851 ,3.17E+00,2.13E+00,2.63E-01,2.48E-01,0.028 
2011/11/30 17:00,-1677 ,-2120 ,,,0.1015 ,0.1851 ,3.17E+00,2.13E+00,2.63E-01,2.48E-01,0.032 
2011/11/30 23:00,-1680 ,-2129 ,,,0.1015 ,0.1850 ,3.17E+00,2.13E+00,2.63E-01,2.48E-01,0.025 
2011/12/1 5:00,-1684 ,-2139 ,,,0.1016 ,0.1849 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.026 
2011/12/1 11:00,-1689 ,-2135 ,,,0.1016 ,0.1850 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.029 
2011/12/1 17:00,-1686 ,-2136 ,,,0.1016 ,0.1850 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.030 
2011/12/1 23:00,-1694 ,-2152 ,,,0.1016 ,0.1852 ,3.17E+00,2.13E+00,2.61E-01,2.49E-01,0.024 
2011/12/2 5:00,-1697 ,-2156 ,,,0.1016 ,0.1851 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.027 
2011/12/2 11:00,-1686 ,-2143 ,,,0.1016 ,0.1852 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.028 
2011/12/2 17:00,-1675 ,-2146 ,,,0.1016 ,0.1852 ,3.17E+00,2.13E+00,2.61E-01,2.48E-01,0.026 
2011/12/2 23:00,-1675 ,-2151 ,,,0.1016 ,0.1852 ,3.17E+00,2.11E+00,2.61E-01,2.48E-01,0.026 
2011/12/3 5:00,-1632 ,-2138 ,,,0.1016 ,0.1847 ,3.17E+00,2.11E+00,2.61E-01,2.48E-01,0.033 
2011/12/3 11:00,-1540 ,-2105 ,,,0.1016 ,0.1842 ,3.17E+00,2.11E+00,2.61E-01,2.48E-01,0.026 
2011/12/3 17:00,-1399 ,-1979 ,,,0.1016 ,0.1832 ,3.17E+00,2.11E+00,2.61E-01,2.48E-01,0.030 
2011/12/3 23:00,-1445 ,-2011 ,,,0.1016 ,0.1832 ,3.17E+00,2.11E+00,2.61E-01,2.48E-01,0.025 
2011/12/4 5:00,-1448 ,-2042 ,,,0.1015 ,0.1832 ,3.14E+00,2.11E+00,2.61E-01,2.48E-01,0.026 
2011/12/4 11:00,-1543 ,-2114 ,,,0.1016 ,0.1839 ,3.14E+00,2.11E+00,2.60E-01,2.48E-01,0.028 
2011/12/4 17:00,-1578 ,-2130 ,,,0.1016 ,0.1842 ,3.14E+00,2.11E+00,2.61E-01,2.48E-01,0.026 
2011/12/4 23:00,-1620 ,-2146 ,,,0.1016 ,0.1844 ,3.14E+00,2.11E+00,2.60E-01,2.48E-01,0.028 
2011/12/5 5:00,-1626 ,-2152 ,,,0.1016 ,0.1844 ,3.14E+00,2.11E+00,2.60E-01,2.48E-01,0.027 
2011/12/5 11:00,-1666 ,-2152 ,,,0.1016 ,0.1846 ,3.14E+00,2.11E+00,2.61E-01,2.48E-01,0.028 
2011/12/5 17:00,-1703 ,-2167 ,,,0.1016 ,0.1849 ,3.09E+00,2.11E+00,2.60E-01,2.46E-01,0.030 
2011/12/5 23:00,-1750 ,-2199 ,,,0.1016 ,0.1852 ,3.14E+00,2.11E+00,2.60E-01,2.46E-01,0.026 
2011/12/6 5:00,-1771 ,-2218 ,,,0.1016 ,0.1853 ,3.14E+00,2.11E+00,2.58E-01,2.46E-01,0.025 
2011/12/6 11:00,-1773 ,-2207 ,,,0.1016 ,0.1853 ,3.14E+00,2.11E+00,2.58E-01,2.46E-01,0.034 
2011/12/6 17:00,-1738 ,-2190 ,,,0.1016 ,0.1851 ,3.14E+00,2.11E+00,2.58E-01,2.46E-01,0.024 
2011/12/6 23:00,-1718 ,-2186 ,,,0.1016 ,0.1850 ,3.14E+00,2.11E+00,2.58E-01,2.46E-01,0.028 
2011/12/7 5:00,-1709 ,-2182 ,,,0.1016 ,0.1849 ,3.14E+00,2.11E+00,2.58E-01,2.46E-01,0.028 
2011/12/7 11:00,-1676 ,-2162 ,,,0.1016 ,0.1847 ,3.12E+00,2.11E+00,2.59E-01,2.45E-01,0.029 
2011/12/7 17:00,-1643 ,-2150 ,,,0.1016 ,0.1846 ,3.12E+00,2.11E+00,2.58E-01,2.46E-01,0.026 
2011/12/7 23:00,-1638 ,-2152 ,,,0.1016 ,0.1845 ,3.12E+00,2.11E+00,2.58E-01,2.45E-01,0.029 
2011/12/8 5:00,-1612 ,-2149 ,,,0.1016 ,0.1843 ,3.12E+00,2.11E+00,2.58E-01,2.45E-01,0.028 
2011/12/8 11:00,-1615 ,-2152 ,,,0.1016 ,0.1843 ,3.13E+00,2.11E+00,2.59E-01,2.45E-01,0.032 
2011/12/8 17:00,-1602 ,-2152 ,,,0.1016 ,0.1841 ,3.12E+00,2.12E+00,2.58E-01,2.45E-01,0.028 
2011/12/8 23:00,-1600 ,-2152 ,,,0.1016 ,0.1840 ,3.13E+00,2.11E+00,2.58E-01,2.45E-01,0.026 
2011/12/9 5:00,-1587 ,-2152 ,,,0.1016 ,0.1838 ,3.12E+00,2.11E+00,2.58E-01,2.45E-01,0.025 
2011/12/9 11:00,-1619 ,-2158 ,,,0.1016 ,0.1840 ,3.12E+00,2.11E+00,2.58E-01,2.45E-01,0.027 
2011/12/9 17:00,-1634 ,-2160 ,,,0.1016 ,0.1842 ,3.12E+00,2.11E+00,2.58E-01,2.46E-01,0.026 
2011/12/9 23:00,-1683 ,-2195 ,,,0.1016 ,0.1844 ,3.13E+00,2.09E+00,2.58E-01,2.46E-01,0.027 
2011/12/10 5:00,-1709 ,-2212 ,,,0.1016 ,0.1844 ,3.12E+00,2.09E+00,2.56E-01,2.45E-01,0.026 
2011/12/10 11:00,-1717 ,-2214 ,,,0.1016 ,0.1845 ,3.12E+00,2.09E+00,2.56E-01,2.44E-01,0.026 
2011/12/10 17:00,-1715 ,-2208 ,,,0.1016 ,0.1845 ,3.11E+00,2.09E+00,2.56E-01,2.44E-01,0.026 
2011/12/10 23:00,-1719 ,-2213 ,,,0.1016 ,0.1844 ,3.11E+00,2.09E+00,2.56E-01,2.44E-01,0.028 
2011/12/11 5:00,-1724 ,-2217 ,,,0.1015 ,0.1843 ,3.11E+00,2.09E+00,2.56E-01,2.44E-01,0.025 
2011/12/11 11:00,-1739 ,-2222 ,,,0.1016 ,0.1846 ,3.11E+00,2.09E+00,2.56E-01,2.44E-01,0.024 
2011/12/11 17:00,-1768 ,-2227 ,,,0.1016 ,0.1849 ,3.11E+00,2.09E+00,2.56E-01,2.44E-01,0.027 
2011/12/11 23:00,-1810 ,-2229 ,,,0.1015 ,0.1851 ,3.11E+00,2.09E+00,2.56E-01,2.43E-01,0.029 
2011/12/12 5:00,-1822 ,-2233 ,,,0.1016 ,0.1852 ,3.11E+00,2.09E+00,2.55E-01,2.43E-01,0.029 
2011/12/12 11:00,-1802 ,-2215 ,,,0.1016 ,0.1851 ,3.11E+00,2.09E+00,2.55E-01,2.43E-01,0.030 
2011/12/12 17:00,-1781 ,-2199 ,,,0.1016 ,0.1852 ,3.11E+00,2.09E+00,2.55E-01,2.43E-01,0.032 
2011/12/12 23:00,-1812 ,-2224 ,,,0.1016 ,0.1854 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.028 
