"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,
2011/12/13 5:00,-1859 ,-2233 ,,,0.1016 ,0.1856 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.025 
2011/12/13 11:00,-1899 ,-2224 ,,,0.1016 ,0.1859 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.027 
2011/12/13 17:00,-1899 ,-2226 ,,,0.1016 ,0.1861 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.027 
2011/12/13 23:00,-1927 ,-2235 ,,,0.1016 ,0.1861 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.023 
2011/12/14 5:00,-1914 ,-2227 ,,,0.1016 ,0.1858 ,3.11E+00,2.09E+00,2.55E-01,2.41E-01,0.025 
2011/12/14 11:00,-1894 ,-2207 ,,,0.1016 ,0.1858 ,3.10E+00,2.09E+00,2.55E-01,2.41E-01,0.027 
2011/12/14 17:00,-1844 ,-2181 ,,,0.1016 ,0.1856 ,3.10E+00,2.09E+00,2.55E-01,2.41E-01,0.026 
2011/12/14 23:00,-1816 ,-2172 ,,,0.1016 ,0.1854 ,3.10E+00,2.09E+00,2.55E-01,2.42E-01,0.030 
2011/12/15 5:00,-1782 ,-2151 ,,,0.1016 ,0.1852 ,3.10E+00,2.09E+00,2.55E-01,2.41E-01,0.031 
2011/12/15 11:00,-1750 ,-2141 ,,,0.1015 ,0.1851 ,3.10E+00,2.09E+00,2.55E-01,2.41E-01,0.027 
2011/12/15 17:00,-1776 ,-2158 ,,,0.1016 ,0.1852 ,3.10E+00,2.09E+00,2.55E-01,2.41E-01,0.031 
2011/12/15 23:00,-1803 ,-2184 ,,,0.1016 ,0.1852 ,3.10E+00,2.09E+00,2.53E-01,2.41E-01,0.029 
2011/12/16 5:00,-1798 ,-2191 ,,,0.1016 ,0.1851 ,3.10E+00,2.09E+00,2.53E-01,2.41E-01,0.027 
2011/12/16 11:00,-1805 ,-2199 ,,,0.1016 ,0.1851 ,3.10E+00,2.09E+00,2.53E-01,2.41E-01,0.026 
2011/12/16 17:00,-1841 ,-2216 ,,,0.1016 ,0.1852 ,3.10E+00,2.09E+00,2.53E-01,2.41E-01,0.025 
2011/12/16 23:00,-1878 ,-2248 ,,,0.1016 ,0.1853 ,3.10E+00,2.09E+00,2.53E-01,2.41E-01,0.026 
2011/12/17 5:00,-1925 ,-2251 ,,,0.1016 ,0.1855 ,3.10E+00,2.09E+00,2.53E-01,2.40E-01,0.025 
2011/12/17 11:00,-1956 ,-2246 ,,,0.1016 ,0.1856 ,3.09E+00,2.09E+00,2.53E-01,2.40E-01,0.028 
2011/12/17 17:00,-1968 ,-2244 ,,,0.1016 ,0.1857 ,3.08E+00,2.09E+00,2.53E-01,2.40E-01,0.027 
2011/12/17 23:00,-1982 ,-2244 ,,,0.1016 ,0.1857 ,3.09E+00,2.08E+00,2.53E-01,2.40E-01,0.033 
2011/12/18 5:00,-1959 ,-2239 ,,,0.1016 ,0.1855 ,3.08E+00,2.08E+00,2.53E-01,2.40E-01,0.028 
2011/12/18 11:00,-1977 ,-2237 ,,,0.1016 ,0.1855 ,3.08E+00,2.08E+00,2.53E-01,2.40E-01,0.025 
2011/12/18 17:00,-1989 ,-2244 ,,,0.1016 ,0.1856 ,3.08E+00,2.08E+00,2.53E-01,2.40E-01,0.026 
2011/12/18 23:00,-1999 ,-2244 ,,,0.1016 ,0.1856 ,3.08E+00,2.08E+00,2.53E-01,2.39E-01,0.025 
2011/12/19 5:00,-2011 ,-2249 ,,,0.1016 ,0.1855 ,3.09E+00,2.08E+00,2.53E-01,2.39E-01,0.029 
2011/12/19 11:00,-2013 ,-2238 ,,,0.1016 ,0.1854 ,3.09E+00,2.08E+00,2.51E-01,2.39E-01,0.032 
2011/12/19 17:00,-2006 ,-2233 ,,,0.1016 ,0.1855 ,3.09E+00,2.08E+00,2.51E-01,2.39E-01,0.031 
2011/12/19 23:00,-2027 ,-2245 ,,,0.1016 ,0.1855 ,3.09E+00,2.08E+00,2.51E-01,2.39E-01,0.027 
2011/12/20 5:00,-2050 ,-2248 ,,,0.1016 ,0.1856 ,3.08E+00,2.08E+00,2.51E-01,2.39E-01,0.024 
2011/12/20 11:00,-2077 ,-2243 ,,,0.1016 ,0.1856 ,3.09E+00,2.08E+00,2.51E-01,2.38E-01,0.028 
2011/12/20 17:00,-2099 ,-2248 ,,,0.1016 ,0.1858 ,3.09E+00,2.08E+00,2.50E-01,2.38E-01,0.027 
2011/12/20 23:00,-2139 ,-2254 ,,,0.1016 ,0.1859 ,3.08E+00,2.08E+00,2.50E-01,2.38E-01,0.028 
2011/12/21 5:00,-2148 ,-2253 ,,,0.1016 ,0.1858 ,3.09E+00,2.08E+00,2.51E-01,2.38E-01,0.026 
2011/12/21 11:00,-2146 ,-2239 ,,,0.1016 ,0.1859 ,3.09E+00,2.08E+00,2.51E-01,2.38E-01,0.028 
2011/12/21 17:00,-2116 ,-2222 ,,,0.1016 ,0.1857 ,3.09E+00,2.08E+00,2.51E-01,2.38E-01,0.030 
2011/12/21 23:00,-2101 ,-2220 ,,,0.1016 ,0.1856 ,3.08E+00,2.08E+00,2.50E-01,2.38E-01,0.026 
2011/12/22 5:00,-2083 ,-2217 ,,,0.1016 ,0.1854 ,3.06E+00,2.08E+00,2.51E-01,2.37E-01,0.026 
2011/12/22 11:00,-2052 ,-2193 ,,,0.1016 ,0.1851 ,3.06E+00,2.08E+00,2.51E-01,2.37E-01,0.027 
2011/12/22 17:00,-1983 ,-2167 ,,,0.1016 ,0.1847 ,3.06E+00,2.08E+00,2.51E-01,2.38E-01,0.027 
2011/12/22 23:00,-1959 ,-2160 ,,,0.1016 ,0.1843 ,3.06E+00,2.08E+00,2.51E-01,2.38E-01,0.026 
2011/12/23 5:00,-1983 ,-2177 ,,,0.1016 ,0.1844 ,3.06E+00,2.08E+00,2.51E-01,2.37E-01,0.024 
2011/12/23 11:00,-2029 ,-2199 ,,,0.1016 ,0.1847 ,3.06E+00,2.08E+00,2.48E-01,2.37E-01,0.026 
2011/12/23 17:00,-2051 ,-2216 ,,,0.1016 ,0.1848 ,3.06E+00,2.08E+00,2.48E-01,2.37E-01,0.028 
2011/12/23 23:00,-2079 ,-2233 ,,,0.1016 ,0.1850 ,3.06E+00,2.06E+00,2.48E-01,2.37E-01,0.029 
2011/12/24 5:00,-2099 ,-2249 ,,,0.1016 ,0.1850 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.029 
2011/12/24 11:00,-2114 ,-2232 ,,,0.1016 ,0.1852 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.028 
2011/12/24 17:00,-2062 ,-2212 ,,,0.1016 ,0.1849 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.027 
2011/12/24 23:00,-2084 ,-2231 ,,,0.1016 ,0.1850 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.026 
2011/12/25 5:00,-2109 ,-2249 ,,,0.1016 ,0.1851 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.029 
2011/12/25 11:00,-2128 ,-2240 ,,,0.1016 ,0.1853 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.027 
2011/12/25 17:00,-2140 ,-2256 ,,,0.1016 ,0.1854 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.028 
2011/12/25 23:00,-2169 ,-2261 ,,,0.1016 ,0.1855 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.029 
2011/12/26 5:00,-2197 ,-2257 ,,,0.1016 ,0.1856 ,3.06E+00,2.06E+00,2.48E-01,2.37E-01,0.026 
2011/12/26 11:00,-2227 ,-2248 ,,,0.1016 ,0.1858 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.027 
2011/12/26 17:00,-2250 ,-2246 ,,,0.1016 ,0.1861 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.026 
2011/12/26 23:00,-2278 ,-2253 ,,,0.1016 ,0.1864 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.025 
2011/12/27 5:00,-2285 ,-2263 ,,,0.1016 ,0.1865 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.028 
2011/12/27 11:00,-2280 ,-2242 ,,,0.1016 ,0.1867 ,3.06E+00,2.06E+00,2.48E-01,2.36E-01,0.025 
2011/12/27 17:00,-2282 ,-2252 ,,,0.1016 ,0.1868 ,3.06E+00,2.06E+00,2.46E-01,2.35E-01,0.029 
2011/12/27 23:00,-2292 ,-2263 ,,,0.1016 ,0.1869 ,3.06E+00,2.06E+00,2.46E-01,2.36E-01,0.027 
2011/12/28 5:00,-2297 ,-2262 ,,,0.1016 ,0.1869 ,3.06E+00,2.06E+00,2.46E-01,2.35E-01,0.028 
2011/12/28 11:00,-2274 ,-2244 ,,,0.1016 ,0.1870 ,3.06E+00,2.06E+00,2.46E-01,2.36E-01,0.028 
2011/12/28 17:00,-2265 ,-2251 ,,,0.1016 ,0.1872 ,3.06E+00,2.06E+00,2.46E-01,2.35E-01,0.024 
2011/12/28 23:00,-2273 ,-2254 ,,,0.1016 ,0.1870 ,3.06E+00,2.06E+00,2.46E-01,2.36E-01,0.027 
2011/12/29 5:00,-2258 ,-2245 ,,,0.1016 ,0.1868 ,3.06E+00,2.06E+00,2.46E-01,2.35E-01,0.025 
2011/12/29 11:00,-2219 ,-2224 ,,,0.1016 ,0.1866 ,3.05E+00,2.06E+00,2.46E-01,2.35E-01,0.027 
2011/12/29 17:00,-2172 ,-2203 ,,,0.1016 ,0.1864 ,3.05E+00,2.06E+00,2.46E-01,2.35E-01,0.028 
2011/12/29 23:00,-2177 ,-2210 ,,,0.1016 ,0.1865 ,3.05E+00,2.05E+00,2.46E-01,2.36E-01,0.025 
2011/12/30 5:00,-2202 ,-2229 ,,,0.1016 ,0.1865 ,3.05E+00,2.05E+00,2.46E-01,2.35E-01,0.025 
2011/12/30 11:00,-2217 ,-2238 ,,,0.1016 ,0.1866 ,3.05E+00,2.05E+00,2.46E-01,2.34E-01,0.024 
2011/12/30 17:00,-2223 ,-2244 ,,,0.1016 ,0.1867 ,3.05E+00,2.05E+00,2.46E-01,2.34E-01,0.026 
2011/12/30 23:00,-2243 ,-2254 ,,,0.1016 ,0.1868 ,3.05E+00,2.05E+00,2.46E-01,2.34E-01,0.022 
2011/12/31 5:00,-2267 ,-2254 ,,,0.1016 ,0.1869 ,3.05E+00,2.05E+00,2.46E-01,2.34E-01,0.028 
2011/12/31 11:00,-2260 ,-2235 ,,,0.1016 ,0.1869 ,3.05E+00,2.05E+00,2.46E-01,2.34E-01,0.030 
2011/12/31 17:00,-2261 ,-2241 ,,,0.1016 ,0.1871 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.032 
2011/12/31 23:00,-2272 ,-2245 ,,,0.1016 ,0.1871 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.027 
2012/1/1 5:00,-2276 ,-2254 ,,,0.1016 ,0.1870 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.029 
2012/1/1 11:00,-2242 ,-2232 ,,,0.1016 ,0.1868 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.026 
2012/1/1 17:00,-2181 ,-2196 ,,,0.1016 ,0.1865 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.024 
2012/1/1 23:00,-2160 ,-2194 ,,,0.1016 ,0.1863 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.029 
2012/1/2 5:00,-2117 ,-2176 ,,,0.1016 ,0.1858 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.027 
2012/1/2 11:00,-2087 ,-2153 ,,,0.1016 ,0.1857 ,3.05E+00,2.05E+00,2.45E-01,2.34E-01,0.026 
2012/1/2 17:00,-2085 ,-2169 ,,,0.1016 ,0.1859 ,3.05E+00,2.05E+00,2.45E-01,2.33E-01,0.029 
2012/1/2 23:00,-2120 ,-2188 ,,,0.1016 ,0.1861 ,3.05E+00,2.03E+00,2.45E-01,2.34E-01,0.028 
2012/1/3 5:00,-2127 ,-2197 ,,,0.1016 ,0.1861 ,3.05E+00,2.03E+00,2.45E-01,2.34E-01,0.027 
2012/1/3 11:00,-2129 ,-2190 ,,,0.1016 ,0.1861 ,3.05E+00,2.03E+00,2.45E-01,2.33E-01,0.025 
2012/1/3 17:00,-2120 ,-2191 ,,,0.1016 ,0.1861 ,3.05E+00,2.03E+00,2.45E-01,2.33E-01,0.028 
2012/1/3 23:00,-2115 ,-2191 ,,,0.1016 ,0.1859 ,3.05E+00,2.03E+00,2.45E-01,2.33E-01,0.030 
2012/1/4 5:00,-2074 ,-2173 ,,,0.1016 ,0.1856 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.028 
2012/1/4 11:00,-2049 ,-2160 ,,,0.1016 ,0.1854 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.027 
2012/1/4 17:00,-2056 ,-2171 ,,,0.1016 ,0.1854 ,3.04E+00,2.03E+00,2.45E-01,2.34E-01,0.027 
2012/1/4 23:00,-2089 ,-2193 ,,,0.1016 ,0.1856 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.031 
2012/1/5 5:00,-2118 ,-2216 ,,,0.1016 ,0.1857 ,3.03E+00,2.03E+00,2.45E-01,2.34E-01,0.029 
2012/1/5 11:00,-2132 ,-2221 ,,,0.1016 ,0.1858 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.023 
2012/1/5 17:00,-2169 ,-2247 ,,,0.1016 ,0.1861 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.029 
2012/1/5 23:00,-2211 ,-2253 ,,,0.1016 ,0.1864 ,3.04E+00,2.03E+00,2.45E-01,2.34E-01,0.025 
2012/1/6 5:00,-2236 ,-2261 ,,,0.1016 ,0.1865 ,3.04E+00,2.03E+00,2.45E-01,2.34E-01,0.028 
2012/1/6 11:00,-2238 ,-2238 ,,,0.1016 ,0.1865 ,3.04E+00,2.03E+00,2.45E-01,2.33E-01,0.028 
2012/1/6 17:00,-2220 ,-2228 ,,,0.1016 ,0.1865 ,3.04E+00,2.01E+00,2.44E-01,2.33E-01,0.029 
2012/1/6 23:00,-2219 ,-2237 ,,,0.1016 ,0.1866 ,3.04E+00,2.01E+00,2.44E-01,2.33E-01,0.027 
2012/1/7 5:00,-2250 ,-2254 ,,,0.1016 ,0.1867 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.034 ,
2012/1/7 11:00,-2260 ,-2244 ,,,0.1016 ,0.1867 ,3.04E+00,2.01E+00,2.44E-01,2.33E-01,0.025 ,
2012/1/7 17:00,-2259 ,-2246 ,,,0.1016 ,0.1869 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.028 ,
2012/1/7 23:00,-2284 ,-2263 ,,,0.1016 ,0.1870 ,3.04E+00,2.01E+00,2.44E-01,2.34E-01,0.029 ,
2012/1/8 5:00,-2286 ,,,,0.1016 ,0.1869 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.026 ,reactor water level(fuel range)(B�j OS
2012/1/8 11:00,-2268 ,-2167 ,,,0.1016 ,0.1870 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.027 ,
2012/1/8 17:00,-2251 ,-2240 ,,,0.1016 ,0.1871 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.023 ,
2012/1/8 23:00,-2248 ,-2242 ,,,0.1016 ,0.1869 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.031 ,
2012/1/9 5:00,-2218 ,-2226 ,,,0.1016 ,0.1866 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.029 ,
2012/1/9 11:00,-2197 ,-2208 ,,,0.1016 ,0.1866 ,3.04E+00,2.01E+00,2.44E-01,2.32E-01,0.026 ,
2012/1/9 17:00,-2180 ,-2208 ,,,0.1016 ,0.1866 ,3.03E+00,2.01E+00,2.44E-01,2.32E-01,0.025 ,
2012/1/9 23:00,-2176 ,-2208 ,,,0.1016 ,0.1865 ,3.03E+00,2.01E+00,2.44E-01,2.32E-01,0.026 ,
2012/1/10 5:00,-2190 ,-2222 ,,,0.1016 ,0.1865 ,3.03E+00,2.01E+00,2.44E-01,2.32E-01,0.029 ,
2012/1/10 11:00,-2180 ,-2215 ,,,0.1016 ,0.1865 ,3.02E+00,2.00E+00,2.44E-01,2.32E-01,0.024 ,
2012/1/10 17:00,-2145 ,-2201 ,,,0.1016 ,0.1864 ,3.02E+00,2.00E+00,2.44E-01,2.32E-01,0.030 ,
2012/1/10 23:00,-2133 ,-2197 ,,,0.1016 ,0.1862 ,3.02E+00,2.00E+00,2.44E-01,2.32E-01,0.024 ,
2012/1/11 5:00,-2087 ,-2178 ,,,0.1016 ,0.1858 ,3.02E+00,2.00E+00,2.43E-01,2.32E-01,0.030 ,
2012/1/11 11:00,-2087 ,-2183 ,,,0.1016 ,0.1858 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.025 ,
2012/1/11 17:00,-2101 ,-2197 ,,,0.1016 ,0.1860 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.029 ,
2012/1/11 23:00,-2138 ,-2222 ,,,0.1016 ,0.1863 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.029 ,
2012/1/12 5:00,-2182 ,,,,0.1016 ,0.1866 ,3.02E+00,2.00E+00,2.43E-01,2.32E-01,0.031 ,reactor water level(fuel range)(B�j OS
2012/1/12 11:00,-2190 ,,,,0.1016 ,0.1867 ,3.02E+00,2.00E+00,2.44E-01,2.32E-01,0.024 ,reactor water level(fuel range)(B�j OS
2012/1/12 17:00,-2173 ,-2229 ,,,0.1016 ,0.1867 ,3.03E+00,2.00E+00,2.44E-01,2.31E-01,0.030 ,
2012/1/12 23:00,-2159 ,-2225 ,,,0.1016 ,0.1867 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.027 ,
2012/1/13 5:00,-2107 ,-2202 ,,,0.1016 ,0.1864 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.025 ,
2012/1/13 11:00,-2063 ,-2180 ,,,0.1016 ,0.1862 ,3.03E+00,2.00E+00,2.43E-01,2.31E-01,0.032 ,
2012/1/13 17:00,-2067 ,-2179 ,,,0.1016 ,0.1862 ,3.02E+00,2.00E+00,2.43E-01,2.31E-01,0.027 ,
2012/1/13 23:00,-2099 ,-2197 ,,,0.1016 ,0.1864 ,3.01E+00,1.98E+00,2.43E-01,2.31E-01,0.027 ,
2012/1/14 5:00,-2116 ,-2209 ,,,0.1016 ,0.1864 ,3.01E+00,1.98E+00,2.43E-01,2.32E-01,0.026 ,
2012/1/14 11:00,-2122 ,-2208 ,,,0.1016 ,0.1865 ,3.01E+00,1.98E+00,2.43E-01,2.32E-01,0.027 ,
2012/1/14 17:00,-2118 ,-2216 ,,,0.1016 ,0.1867 ,3.01E+00,1.98E+00,2.43E-01,2.31E-01,0.025 ,
2012/1/14 23:00,-2133 ,-2227 ,,,0.1016 ,0.1867 ,3.01E+00,1.98E+00,2.43E-01,2.31E-01,0.028 ,
2012/1/15 5:00,-2139 ,-2234 ,,,0.1016 ,0.1868 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.024 
2012/1/15 11:00,-2130 ,-2225 ,,,0.1016 ,0.1867 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.026 
2012/1/15 17:00,-2125 ,-2225 ,,,0.1016 ,0.1869 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.027 
2012/1/15 23:00,-2165 ,-2240 ,,,0.1016 ,0.1872 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.028 
2012/1/16 5:00,-2178 ,-2240 ,,,0.1016 ,0.1873 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.027 
2012/1/16 11:00,-2170 ,-2223 ,,,0.1016 ,0.1873 ,3.01E+00,1.98E+00,2.41E-01,2.31E-01,0.027 
2012/1/16 17:00,-2160 ,-2223 ,,,0.1016 ,0.1874 ,3.01E+00,1.98E+00,2.41E-01,2.32E-01,0.025 
2012/1/16 23:00,-2175 ,-2237 ,,,0.1016 ,0.1875 ,3.01E+00,1.98E+00,2.41E-01,2.32E-01,0.028 
2012/1/17 5:00,-2168 ,-2236 ,,,0.1016 ,0.1874 ,3.01E+00,1.98E+00,2.41E-01,2.32E-01,0.025 
2012/1/17 11:00,-2180 ,-2222 ,,,0.1016 ,0.1875 ,3.01E+00,1.97E+00,2.41E-01,2.32E-01,0.022 
2012/1/17 17:00,-2175 ,-2227 ,,,0.1016 ,0.1876 ,3.01E+00,1.97E+00,2.41E-01,2.32E-01,0.026 
2012/1/17 23:00,-2210 ,-2234 ,,,0.1016 ,0.1878 ,3.01E+00,1.97E+00,2.41E-01,2.32E-01,0.026 
2012/1/18 5:00,-2217 ,-2234 ,,,0.1016 ,0.1879 ,3.01E+00,1.97E+00,2.41E-01,2.31E-01,0.025 
2012/1/18 11:00,-2214 ,-2219 ,,,0.1016 ,0.1880 ,3.02E+00,1.97E+00,2.41E-01,2.31E-01,0.026 
2012/1/18 17:00,-2185 ,-2212 ,,,0.1016 ,0.1879 ,3.01E+00,1.97E+00,2.41E-01,2.31E-01,0.027 
2012/1/18 23:00,-2195 ,-2220 ,,,0.1016 ,0.1879 ,2.98E+00,1.96E+00,2.41E-01,2.31E-01,0.030 
2012/1/19 5:00,-2214 ,-2237 ,,,0.1016 ,0.1880 ,2.99E+00,1.96E+00,2.41E-01,2.31E-01,0.027 
2012/1/19 11:00,-2227 ,-2216 ,,,0.1016 ,0.1882 ,2.99E+00,1.96E+00,2.41E-01,2.31E-01,0.029 
2012/1/19 17:00,-2218 ,-2215 ,,,0.1016 ,0.1882 ,2.98E+00,1.96E+00,2.41E-01,2.31E-01,0.033 
2012/1/19 23:00,-2212 ,-2212 ,,,0.1016 ,0.1882 ,2.98E+00,1.96E+00,2.40E-01,2.31E-01,0.026 
2012/1/20 5:00,-2193 ,-2206 ,,,0.1016 ,0.1881 ,2.98E+00,1.96E+00,2.40E-01,2.30E-01,0.026 
2012/1/20 11:00,-2182 ,-2197 ,,,0.1016 ,0.1880 ,2.99E+00,1.96E+00,2.40E-01,2.30E-01,0.026 
2012/1/20 17:00,-2176 ,-2199 ,,,0.1016 ,0.1879 ,2.99E+00,1.96E+00,2.40E-01,2.30E-01,0.028 
2012/1/20 23:00,-2171 ,-2199 ,,,0.1016 ,0.1879 ,2.99E+00,1.95E+00,2.40E-01,2.30E-01,0.027 
2012/1/21 5:00,-2152 ,-2193 ,,,0.1016 ,0.1878 ,2.99E+00,1.95E+00,2.40E-01,2.30E-01,0.026 
2012/1/21 11:00,-2163 ,-2195 ,,,0.1016 ,0.1879 ,2.98E+00,1.95E+00,2.40E-01,2.31E-01,0.025 
2012/1/21 17:00,-2137 ,-2184 ,,,0.1016 ,0.1877 ,2.99E+00,1.95E+00,2.40E-01,2.30E-01,0.029 
2012/1/21 23:00,-2126 ,-2182 ,,,0.1016 ,0.1877 ,2.98E+00,1.95E+00,2.40E-01,2.30E-01,0.028 
2012/1/22 5:00,-2092 ,-2169 ,,,0.1016 ,0.1874 ,2.98E+00,1.95E+00,2.39E-01,2.30E-01,0.027 
2012/1/22 11:00,-2062 ,-2151 ,,,0.1016 ,0.1872 ,2.98E+00,1.95E+00,2.39E-01,2.30E-01,0.029 
2012/1/22 17:00,-2036 ,-2146 ,,,0.1016 ,0.1869 ,2.99E+00,1.94E+00,2.39E-01,2.30E-01,0.022 
2012/1/22 23:00,-2013 ,-2144 ,,,0.1016 ,0.1868 ,2.98E+00,1.94E+00,2.39E-01,2.30E-01,0.028 
2012/1/23 5:00,-1991 ,-2141 ,,,0.1016 ,0.1866 ,2.98E+00,1.95E+00,2.39E-01,2.31E-01,0.027 
2012/1/23 11:00,-2006 ,-2145 ,,,0.1016 ,0.1869 ,2.98E+00,1.95E+00,2.39E-01,2.30E-01,0.025 
2012/1/23 17:00,-2000 ,-2150 ,,,0.1016 ,0.1868 ,2.98E+00,1.95E+00,2.39E-01,2.30E-01,0.025 
2012/1/23 23:00,-2013 ,-2158 ,,,0.1016 ,0.1868 ,2.99E+00,1.94E+00,2.39E-01,2.30E-01,0.024 
2012/1/24 5:00,-2025 ,-2170 ,,,0.1016 ,0.1868 ,2.98E+00,1.94E+00,2.39E-01,2.30E-01,0.028 
2012/1/24 11:00,-2034 ,-2168 ,,,0.1016 ,0.1869 ,2.98E+00,1.94E+00,2.39E-01,2.30E-01,0.032 
2012/1/24 17:00,-2025 ,-2171 ,,,0.1016 ,0.1869 ,2.98E+00,1.95E+00,2.39E-01,2.30E-01,0.027 
2012/1/24 23:00,-2013 ,-2170 ,,,0.1016 ,0.1868 ,2.99E+00,1.94E+00,2.39E-01,2.30E-01,0.028 
2012/1/25 5:00,-1972 ,-2157 ,,,0.1016 ,0.1865 ,2.97E+00,1.94E+00,2.39E-01,2.30E-01,0.024 
2012/1/25 11:00,-1985 ,-2158 ,,,0.1016 ,0.1866 ,2.97E+00,1.94E+00,2.39E-01,2.31E-01,0.025 
2012/1/25 17:00,-1987 ,-2165 ,,,0.1016 ,0.1866 ,2.97E+00,1.94E+00,2.40E-01,2.30E-01,0.029 
2012/1/25 23:00,-1989 ,-2176 ,,,0.1016 ,0.1866 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.028 
2012/1/26 5:00,-2028 ,-2199 ,,,0.1016 ,0.1869 ,2.97E+00,1.94E+00,2.40E-01,2.30E-01,0.026 
2012/1/26 11:00,-2047 ,-2206 ,,,0.1016 ,0.1871 ,2.97E+00,1.94E+00,2.40E-01,2.30E-01,0.026 
2012/1/26 17:00,-2077 ,-2232 ,,,0.1016 ,0.1874 ,2.97E+00,1.94E+00,2.40E-01,2.30E-01,0.028 
2012/1/26 23:00,-2084 ,-2231 ,,,0.1016 ,0.1875 ,2.97E+00,1.94E+00,2.40E-01,2.30E-01,0.025 
2012/1/27 5:00,-2087 ,-2237 ,,,0.1016 ,0.1875 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.026 ,
2012/1/27 11:00,-2109 ,-2229 ,,,0.1016 ,0.1878 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.025 ,
2012/1/27 17:00,-2117 ,-2226 ,,,0.1016 ,0.1879 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.024 ,
2012/1/27 23:00,-2108 ,-2229 ,,,0.1016 ,0.1879 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.027 ,
2012/1/28 5:00,-2105 ,-2233 ,,,0.1016 ,0.1879 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.026 ,
2012/1/28 11:00,-2106 ,-2221 ,,,0.1016 ,0.1880 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.022 ,
2012/1/28 17:00,-2103 ,-2232 ,,,0.1016 ,0.1881 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.026 ,
2012/1/28 23:00,-2105 ,,,,0.1016 ,0.1880 ,2.97E+00,1.93E+00,2.40E-01,2.30E-01,0.023 ,reactor water level(fuel range)(B�j OS
2012/1/29 5:00,-2101 ,,,,0.1016 ,0.1880 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.025 ,reactor water level(fuel range)(B�j OS
2012/1/29 11:00,-2081 ,-2109 ,,,0.1016 ,0.1879 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.023 ,
2012/1/29 17:00,-2068 ,-2216 ,,,0.1016 ,0.1880 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.025 ,
2012/1/29 23:00,-2075 ,-2222 ,,,0.1016 ,0.1880 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.026 ,
2012/1/30 5:00,-2075 ,-2225 ,,,0.1016 ,0.1879 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.028 ,
2012/1/30 11:00,-2065 ,-2222 ,,,0.1016 ,0.1879 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.027 ,
2012/1/30 17:00,-2081 ,-2231 ,,,0.1016 ,0.1881 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.029 ,
2012/1/30 23:00,-2083 ,-2236 ,,,0.1016 ,0.1880 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.023 ,
2012/1/31 5:00,-2074 ,-2237 ,,,0.1016 ,0.1879 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.030 
2012/1/31 11:00,-2065 ,-2223 ,,,0.1016 ,0.1879 ,2.97E+00,1.92E+00,2.40E-01,2.30E-01,0.029 
2012/1/31 17:00,-2064 ,-2232 ,,,0.1016 ,0.1881 ,2.97E+00,1.91E+00,2.40E-01,2.30E-01,0.023 
2012/1/31 23:00,-2074 ,-2220 ,,,0.1016 ,0.1882 ,2.97E+00,1.91E+00,2.40E-01,2.30E-01,0.023 
2012/2/1 5:00,-2021 ,-2193 ,,,0.1016 ,0.1878 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.028 
2012/2/1 11:00,-1911 ,-2135 ,,,0.1016 ,0.1872 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.024 
2012/2/1 17:00,-1875 ,-2139 ,,,0.1016 ,0.1872 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.025 
2012/2/1 23:00,-1897 ,-2156 ,,,0.1016 ,0.1873 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.023 
2012/2/2 5:00,-1899 ,-2160 ,,,0.1015 ,0.1872 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.028 
2012/2/2 11:00,-1919 ,-2164 ,,,0.1016 ,0.1874 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.028 
2012/2/2 17:00,-1945 ,-2183 ,,,0.1016 ,0.1878 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.022 
2012/2/2 23:00,-2004 ,-2220 ,,,0.1016 ,0.1882 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.027 
2012/2/3 5:00,-2021 ,-2235 ,,,0.1016 ,0.1883 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.026 
2012/2/3 11:00,-2028 ,-2226 ,,,0.1016 ,0.1885 ,2.95E+00,1.91E+00,2.40E-01,2.30E-01,0.029 
2012/2/3 17:00,-2019 ,-2224 ,,,0.1016 ,0.1885 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.024 
2012/2/3 23:00,-2010 ,-2225 ,,,0.1016 ,0.1884 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.027 
2012/2/4 5:00,-1990 ,-2214 ,,,0.1016 ,0.1883 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.025 
2012/2/4 11:00,-1972 ,-2205 ,,,0.1016 ,0.1884 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.029 
2012/2/4 17:00,-1971 ,-2214 ,,,0.1016 ,0.1886 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.027 
2012/2/4 23:00,-2020 ,-2228 ,,,0.1016 ,0.1890 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.025 
2012/2/5 5:00,-2051 ,-2237 ,,,0.1016 ,0.1891 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.031 
2012/2/5 11:00,-2080 ,-2221 ,,,0.1016 ,0.1895 ,2.96E+00,1.91E+00,2.40E-01,2.30E-01,0.027 
2012/2/5 17:00,-2055 ,-2208 ,,,0.1016 ,0.1895 ,2.96E+00,1.89E+00,2.40E-01,2.30E-01,0.027 
2012/2/5 23:00,-2048 ,-2210 ,,,0.1016 ,0.1895 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.027 
2012/2/6 5:00,-2048 ,-2217 ,,,0.1016 ,0.1895 ,2.96E+00,1.90E+00,2.40E-01,2.30E-01,0.028 
2012/2/6 11:00,-2025 ,-2202 ,,,0.1016 ,0.1895 ,2.96E+00,1.89E+00,2.40E-01,2.30E-01,0.026 
2012/2/6 17:00,-1956 ,-2156 ,,,0.1016 ,0.1891 ,2.94E+00,1.90E+00,2.40E-01,2.30E-01,0.025 
2012/2/6 23:00,-1863 ,-2122 ,,,0.1016 ,0.1886 ,2.94E+00,1.90E+00,2.40E-01,2.30E-01,0.024 
2012/2/7 5:00,-1788 ,-2113 ,,,0.1016 ,0.1880 ,2.95E+00,1.90E+00,2.40E-01,2.30E-01,0.029 
2012/2/7 11:00,-1750 ,-2103 ,,,0.1016 ,0.1877 ,2.94E+00,1.90E+00,2.40E-01,2.30E-01,0.025 
2012/2/7 17:00,-1726 ,-2099 ,,,0.1016 ,0.1876 ,2.95E+00,1.90E+00,2.40E-01,2.30E-01,0.023 
2012/2/7 23:00,-1722 ,-2097 ,,,0.1016 ,0.1876 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.026 
2012/2/8 5:00,-1775 ,-2127 ,,,0.1016 ,0.1879 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.026 
2012/2/8 11:00,-1803 ,-2134 ,,,0.1016 ,0.1880 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.027 
2012/2/8 17:00,-1808 ,-2136 ,,,0.1016 ,0.1882 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.027 
2012/2/8 23:00,-1849 ,-2152 ,,,0.1016 ,0.1884 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.027 
2012/2/9 5:00,-1879 ,-2167 ,,,0.1016 ,0.1885 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.022 
2012/2/9 11:00,-1907 ,-2182 ,,,0.1016 ,0.1888 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.027 
2012/2/9 17:00,-1916 ,-2190 ,,,0.1016 ,0.1888 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.025 
2012/2/9 23:00,-1936 ,-2209 ,,,0.1016 ,0.1889 ,2.94E+00,1.89E+00,2.40E-01,2.30E-01,0.026 
2012/2/10 5:00,-1934 ,-2212 ,,,0.1016 ,0.1889 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.026 
2012/2/10 11:00,-1910 ,-2197 ,,,0.1016 ,0.1887 ,2.95E+00,1.89E+00,2.40E-01,2.30E-01,0.022 
2012/2/10 17:00,-1887 ,-2188 ,,,0.1016 ,0.1888 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.028 
2012/2/10 23:00,-1914 ,-2212 ,,,0.1016 ,0.1889 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.029 
2012/2/11 5:00,-1933 ,-2231 ,,,0.1016 ,0.1890 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.031 
2012/2/11 11:00,-1951 ,-2232 ,,,0.1016 ,0.1893 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.030 
2012/2/11 17:00,-1936 ,-2225 ,,,0.1016 ,0.1894 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.030 
2012/2/11 23:00,-1927 ,-2222 ,,,0.1016 ,0.1893 ,2.95E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/12 5:00,-1936 ,-2231 ,,,0.1016 ,0.1894 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/12 11:00,-1961 ,-2226 ,,,0.1016 ,0.1897 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.033 
2012/2/12 17:00,-1967 ,-2225 ,,,0.1016 ,0.1899 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.027 
2012/2/12 23:00,-1984 ,-2229 ,,,0.1016 ,0.1900 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.031 
2012/2/13 5:00,-1994 ,-2222 ,,,0.1016 ,0.1902 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.026 
2012/2/13 11:00,-1990 ,-2207 ,,,0.1016 ,0.1903 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.027 
2012/2/13 17:00,-1951 ,-2193 ,,,0.1016 ,0.1901 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.023 
2012/2/13 23:00,-1927 ,-2183 ,,,0.1016 ,0.1900 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/14 5:00,-1914 ,-2179 ,,,0.1016 ,0.1900 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/14 11:00,-1887 ,-2167 ,,,0.1016 ,0.1898 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.026 
2012/2/14 17:00,-1855 ,-2156 ,,,0.1016 ,0.1897 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.024 
2012/2/14 23:00,-1810 ,-2143 ,,,0.1016 ,0.1894 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/15 5:00,-1767 ,-2132 ,,,0.1016 ,0.1891 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.028 
2012/2/15 11:00,-1748 ,-2130 ,,,0.1016 ,0.1892 ,2.92E+00,1.88E+00,2.30E-01,2.30E-01,0.025 
2012/2/15 17:00,-1762 ,-2133 ,,,0.1016 ,0.1893 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.025 
2012/2/15 23:00,-1791 ,-2149 ,,,0.1016 ,0.1895 ,2.92E+00,1.88E+00,2.40E-01,2.30E-01,0.029 
2012/2/16 5:00,-1795 ,-2148 ,,,0.1016 ,0.1895 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.029 
2012/2/16 11:00,-1802 ,-2145 ,,,0.1016 ,0.1895 ,2.92E+00,1.87E+00,2.40E-01,2.30E-01,0.023 
2012/2/16 17:00,-1778 ,-2146 ,,,0.1016 ,0.1894 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.026 
2012/2/16 23:00,-1775 ,-2152 ,,,0.1016 ,0.1894 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.025 
2012/2/17 5:00,-1748 ,-2148 ,,,0.1016 ,0.1891 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.025 
2012/2/17 11:00,-1765 ,-2146 ,,,0.1016 ,0.1892 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.025 
2012/2/17 17:00,-1737 ,-2139 ,,,0.1016 ,0.1890 ,2.92E+00,1.87E+00,2.30E-01,2.30E-01,0.022 
2012/2/17 23:00,-1737 ,-2149 ,,,0.1016 ,0.1888 ,2.92E+00,1.87E+00,2.30E-01,2.20E-01,0.031 
2012/2/18 5:00,-1739 ,-2156 ,,,0.1016 ,0.1886 ,2.91E+00,1.87E+00,2.30E-01,2.20E-01,0.024 
2012/2/18 11:00,-1760 ,-2142 ,,,0.1016 ,0.1887 ,2.91E+00,1.87E+00,2.30E-01,2.20E-01,0.027 
2012/2/18 17:00,-1787 ,-2167 ,,,0.1016 ,0.1888 ,2.91E+00,1.87E+00,2.30E-01,2.20E-01,0.025 
2012/2/18 23:00,-1827 ,-2193 ,,,0.1016 ,0.1890 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.024 
2012/2/19 5:00,-1832 ,-2201 ,,,0.1016 ,0.1889 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.023 
2012/2/19 11:00,-1829 ,-2193 ,,,0.1016 ,0.1889 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.027 
2012/2/19 17:00,-1808 ,-2187 ,,,0.1016 ,0.1888 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.032 
2012/2/19 23:00,-1818 ,-2200 ,,,0.1016 ,0.1887 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.027 
2012/2/20 5:00,-1817 ,-2200 ,,,0.1016 ,0.1885 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.024 
2012/2/20 11:00,-1812 ,-2195 ,,,0.1016 ,0.1885 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/20 17:00,-1777 ,-2178 ,,,0.1016 ,0.1882 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.023 
2012/2/20 23:00,-1775 ,-2184 ,,,0.1016 ,0.1879 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.025 
2012/2/21 5:00,-1729 ,-2161 ,,,0.1016 ,0.1874 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.024 
2012/2/21 11:00,-1704 ,-2146 ,,,0.1016 ,0.1873 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.025 
2012/2/21 17:00,-1685 ,-2141 ,,,0.1016 ,0.1871 ,2.91E+00,1.86E+00,2.30E-01,2.20E-01,0.022 
2012/2/21 23:00,-1703 ,-2152 ,,,0.1016 ,0.1872 ,2.91E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/22 5:00,-1726 ,-2167 ,,,0.1016 ,0.1872 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.031 
2012/2/22 11:00,-1737 ,-2175 ,,,0.1016 ,0.1872 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/22 17:00,-1708 ,-2157 ,,,0.1016 ,0.1870 ,2.90E+00,1.84E+00,2.30E-01,2.20E-01,0.027 
2012/2/22 23:00,-1676 ,-2146 ,,,0.1016 ,0.1867 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.024 
2012/2/23 5:00,-1602 ,-2128 ,,,0.1016 ,0.1862 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/23 11:00,-1486 ,-2098 ,,,0.1016 ,0.1853 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.025 
2012/2/23 17:00,-1385 ,-2023 ,,,0.1016 ,0.1846 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.025 
2012/2/23 23:00,-1437 ,-2076 ,,,0.1016 ,0.1849 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.028 
2012/2/24 5:00,-1513 ,-2107 ,,,0.1016 ,0.1854 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.021 
2012/2/24 11:00,-1544 ,-2115 ,,,0.1016 ,0.1855 ,2.90E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/24 17:00,-1563 ,-2118 ,,,0.1016 ,0.1857 ,2.89E+00,1.85E+00,2.30E-01,2.20E-01,0.029 
2012/2/24 23:00,-1594 ,-2132 ,,,0.1016 ,0.1858 ,2.88E+00,1.85E+00,2.30E-01,2.20E-01,0.027 
2012/2/25 5:00,-1558 ,-2129 ,,,0.1016 ,0.1856 ,2.89E+00,1.85E+00,2.30E-01,2.20E-01,0.025 
2012/2/25 11:00,-1511 ,-2115 ,,,0.1016 ,0.1852 ,2.89E+00,1.85E+00,2.30E-01,2.20E-01,0.020 
2012/2/25 17:00,-1472 ,-2107 ,,,0.1016 ,0.1849 ,2.88E+00,1.85E+00,2.30E-01,2.20E-01,0.026 
2012/2/25 23:00,-1479 ,-2115 ,,,0.1016 ,0.1849 ,2.89E+00,1.84E+00,2.30E-01,2.20E-01,0.026 
2012/2/26 5:00,-1487 ,-2120 ,,,0.1016 ,0.1851 ,2.88E+00,1.84E+00,2.30E-01,2.20E-01,0.025 
2012/2/26 11:00,-1489 ,-2115 ,,,0.1016 ,0.1851 ,2.88E+00,1.84E+00,2.30E-01,2.20E-01,0.026 
2012/2/26 17:00,-1509 ,-2128 ,,,0.1016 ,0.1852 ,2.89E+00,1.84E+00,2.30E-01,2.20E-01,0.024 
2012/2/26 23:00,-1531 ,-2131 ,,,0.1016 ,0.1853 ,2.89E+00,1.84E+00,2.30E-01,2.20E-01,0.028 
2012/2/27 5:00,-1548 ,-2151 ,,,0.1016 ,0.1853 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.021 
2012/2/27 11:00,-1562 ,-2136 ,,,0.1016 ,0.1854 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.030 
2012/2/27 17:00,-1589 ,-2141 ,,,0.1016 ,0.1856 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.024 
2012/2/27 23:00,-1630 ,-2169 ,,,0.1016 ,0.1857 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.027 
2012/2/28 5:00,-1670 ,,,,0.1016 ,0.1859 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.023 ,reactor water level(fuel range)(B�j OS
2012/2/28 11:00,-1680 ,4248 ,,,0.1016 ,0.1861 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.029 ,
2012/2/28 17:00,-1673 ,-2169 ,,,0.1016 ,0.1862 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.027 ,
2012/2/28 23:00,-1676 ,-2197 ,,,0.1016 ,0.1862 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.024 ,
2012/2/29 5:00,-1656 ,-2190 ,,,0.1016 ,0.1861 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.023 ,
2012/2/29 11:00,-1647 ,-2183 ,,,0.1016 ,0.1859 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.029 ,
2012/2/29 17:00,-1619 ,-2167 ,,,0.1016 ,0.1858 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.029 ,
2012/2/29 23:00,-1585 ,-2154 ,,,0.1016 ,0.1856 ,2.87E+00,1.84E+00,2.30E-01,2.20E-01,0.027 ,
2012/3/1 5:00,-1566 ,-2142 ,,,0.1016 ,0.1855 ,2.85E+00,1.84E+00,2.30E-01,2.20E-01,0.025 ,
2012/3/1 11:00,-1561 ,-2134 ,,,0.1016 ,0.1855 ,2.85E+00,1.84E+00,2.30E-01,2.20E-01,0.026 ,
2012/3/1 17:00,-1510 ,-2127 ,,,0.1016 ,0.1853 ,2.85E+00,1.84E+00,2.30E-01,2.20E-01,0.026 ,
2012/3/1 23:00,-1517 ,-2136 ,,,0.1016 ,0.1853 ,2.85E+00,1.84E+00,2.30E-01,2.20E-01,0.026 ,
2012/3/2 5:00,-1506 ,-2143 ,,,0.1016 ,0.1852 ,2.85E+00,1.84E+00,2.30E-01,2.20E-01,0.027 ,
2012/3/2 11:00,-1492 ,-2128 ,,,0.1016 ,0.1851 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.029 ,
2012/3/2 17:00,-1487 ,-2132 ,,,0.1016 ,0.1851 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.024 ,
2012/3/2 23:00,-1484 ,-2133 ,,,0.1016 ,0.1851 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.025 ,
2012/3/3 5:00,-1492 ,-2135 ,,,0.1016 ,0.1851 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.025 
2012/3/3 11:00,-1520 ,-2141 ,,,0.1016 ,0.1854 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.024 
2012/3/3 17:00,-1546 ,-2147 ,,,0.1016 ,0.1856 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.028 
2012/3/3 23:00,-1604 ,-2180 ,,,0.1016 ,0.1859 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.026 
2012/3/4 5:00,-1636 ,-2200 ,,,0.1016 ,0.1861 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.028 
2012/3/4 11:00,-1650 ,-2200 ,,,0.1016 ,0.1862 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.025 
2012/3/4 17:00,-1630 ,-2196 ,,,0.1016 ,0.1861 ,2.85E+00,1.83E+00,2.30E-01,2.20E-01,0.028 
2012/3/4 23:00,-1613 ,-2191 ,,,0.1016 ,0.1860 ,2.84E+00,1.83E+00,2.30E-01,2.20E-01,0.026 
2012/3/5 5:00,-1572 ,-2169 ,,,0.1016 ,0.1857 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.025 
2012/3/5 11:00,-1534 ,-2145 ,,,0.1016 ,0.1855 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.026 
2012/3/5 17:00,-1441 ,-2117 ,,,0.1016 ,0.1847 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.025 
2012/3/5 23:00,-1369 ,-2096 ,,,0.1016 ,0.1842 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.024 
2012/3/6 5:00,-1373 ,-2098 ,,,0.1016 ,0.1842 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.023 
2012/3/6 11:00,-1357 ,-2097 ,,,0.1016 ,0.1842 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.031 
2012/3/6 17:00,-1370 ,-2105 ,,,0.1016 ,0.1843 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.023 
2012/3/6 23:00,-1380 ,-2105 ,,,0.1016 ,0.1843 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.025 
2012/3/7 5:00,-1388 ,-2117 ,,,0.1017 ,0.1845 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.024 
2012/3/7 11:00,-1430 ,-2121 ,,,0.1016 ,0.1848 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.024 
2012/3/7 17:00,-1454 ,-2130 ,,,0.1016 ,0.1850 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.026 
2012/3/7 23:00,-1484 ,-2137 ,,,0.1016 ,0.1852 ,2.84E+00,1.82E+00,2.30E-01,2.20E-01,0.025 
2012/3/8 5:00,-1493 ,-2147 ,,,0.1016 ,0.1852 ,2.84E+00,1.81E+00,2.30E-01,2.20E-01,0.024 
2012/3/8 11:00,-1501 ,-2150 ,,,0.1016 ,0.1853 ,2.84E+00,1.81E+00,2.30E-01,2.20E-01,0.022 
2012/3/8 17:00,-1482 ,-2141 ,,,0.1016 ,0.1852 ,2.84E+00,1.81E+00,2.30E-01,2.20E-01,0.025 
2012/3/8 23:00,-1481 ,-2140 ,,,0.1016 ,0.1852 ,2.84E+00,1.81E+00,2.30E-01,2.20E-01,0.032 
2012/3/9 5:00,-1472 ,-2143 ,,,0.1016 ,0.1852 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.025 
2012/3/9 11:00,-1478 ,-2139 ,,,0.1016 ,0.1852 ,2.83E+00,1.81E+00,2.30E-01,2.20E-01,0.022 
2012/3/9 17:00,-1472 ,-2144 ,,,0.1016 ,0.1852 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.023 
2012/3/9 23:00,-1465 ,-2141 ,,,0.1016 ,0.1852 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.027 
2012/3/10 5:00,-1457 ,-2141 ,,,0.1016 ,0.1852 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.027 
2012/3/10 11:00,-1458 ,-2139 ,,,0.1016 ,0.1851 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.028 
2012/3/10 17:00,-1465 ,-2145 ,,,0.1016 ,0.1851 ,2.82E+00,1.81E+00,2.30E-01,2.20E-01,0.023 
2012/3/10 23:00,-1477 ,-2150 ,,,0.1016 ,0.1851 ,2.83E+00,1.81E+00,2.30E-01,2.20E-01,0.024 
2012/3/11 5:00,-1472 ,-2142 ,,,0.1016 ,0.1851 ,2.83E+00,1.81E+00,2.30E-01,2.20E-01,0.023 
2012/3/11 11:00,-1459 ,-2137 ,,,0.1016 ,0.1849 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.030 
2012/3/11 17:00,-1399 ,-2126 ,,,0.1016 ,0.1846 ,2.83E+00,1.81E+00,2.30E-01,2.20E-01,0.022 
2012/3/11 23:00,-1377 ,-2126 ,,,0.1016 ,0.1844 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.024 
2012/3/12 5:00,-1379 ,-2136 ,,,0.1016 ,0.1844 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.025 
2012/3/12 11:00,-1371 ,-2125 ,,,0.1016 ,0.1844 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.021 
2012/3/12 17:00,-1388 ,-2127 ,,,0.1016 ,0.1846 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.029 
2012/3/12 23:00,-1451 ,-2147 ,,,0.1016 ,0.1851 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.025 
2012/3/13 5:00,-1474 ,-2158 ,,,0.1016 ,0.1852 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.030 
2012/3/13 11:00,-1501 ,-2172 ,,,0.1016 ,0.1855 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.025 
2012/3/13 17:00,-1529 ,-2184 ,,,0.1016 ,0.1857 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.025 
2012/3/13 23:00,-1559 ,-2208 ,,,0.1016 ,0.1858 ,2.82E+00,1.80E+00,2.30E-01,2.20E-01,0.028 
2012/3/14 5:00,-1566 ,-2216 ,,,0.1016 ,0.1858 ,2.83E+00,1.80E+00,2.30E-01,2.20E-01,0.031 
2012/3/14 11:00,-1561 ,-2207 ,,,0.1016 ,0.1859 ,2.80E+00,1.79E+00,2.30E-01,2.20E-01,0.027 
2012/3/14 17:00,-1531 ,-2184 ,,,0.1016 ,0.1857 ,2.80E+00,1.80E+00,2.30E-01,2.20E-01,0.024 
2012/3/14 23:00,-1516 ,-2184 ,,,0.1016 ,0.1856 ,2.80E+00,1.79E+00,2.30E-01,2.20E-01,0.026 
2012/3/15 5:00,-1472 ,-2163 ,,,0.1016 ,0.1854 ,2.80E+00,1.79E+00,2.30E-01,2.20E-01,0.025 
2012/3/15 11:00,-1492 ,-2171 ,,,0.1016 ,0.1855 ,2.80E+00,1.79E+00,2.30E-01,2.20E-01,0.027 
